Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.13
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.99,15.99
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,38.26,28.11
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,52.12,40.61
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,65.54,52.56
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,78.66,64.18
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,91.55,75.43
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,120.5,100.75
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,148.59,124.9
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,231.47,197.18
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,311.12,264.71
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,249.73,211.0
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,206.47,172.87
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,234.21,196.25
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,259.17,216.75
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,299.53,249.85
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,324.08,268.86
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,315.81,260.31
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,305.71,250.01
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,219.88,179.18
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,145.48,119.08
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,171.37,139.82
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,190.87,154.7
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,163.6,133.04
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,145.58,119.35
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,104.09,88.6
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,60.71,49.7
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,49.47,39.62
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,38.27,29.48
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,34.79,26.43
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,31.32,23.35
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,27.47,19.84
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,23.63,16.3
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,19.41,12.41
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,15.2,8.46
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,11.39,4.82
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,7.58,1.16
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.16,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.79,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,6.44,0.0
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,9.1,2.37
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,12.53,5.49
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,15.97,8.6
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,19.04,11.34
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,22.11,14.06
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,63.04,50.04
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,109.91,90.27
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,155.55,129.38
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,213.29,177.62
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,188.61,155.97
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,156.49,128.56
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,151.6,124.31
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,147.23,120.45
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,128.82,104.66
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,111.43,89.83
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,110.59,89.14
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,109.77,88.44
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,106.72,85.72
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,103.72,83.07
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,148.69,119.69
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,185.07,148.3
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,175.4,139.84
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,164.7,131.65
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,132.68,112.41
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,109.07,92.16
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,109.81,93.05
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,110.33,93.68
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,101.61,86.28
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,92.78,78.75
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,82.0,69.24
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,71.1,59.5
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,59.44,49.02
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,47.66,38.21
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,36.09,27.33
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,24.4,16.22
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,14.49,5.73
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,29.68,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,87.89,63.8
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,131.72,109.03
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,172.84,146.95
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,205.12,175.91
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,235.98,202.73
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,260.74,223.49
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,284.36,242.67
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,265.56,224.27
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,231.71,193.65
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,280.68,233.84
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,311.92,258.53
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,266.54,219.35
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,237.83,194.16
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,323.7,264.73
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,398.34,323.4
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,486.66,390.75
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,531.01,419.54
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,488.9,381.23
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,444.36,340.49
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,395.76,295.09
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,345.22,247.62
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,292.47,199.22
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,238.61,151.71
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,182.69,107.34
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,126.28,73.43
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,80.02,64.81
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,71.62,57.73
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,69.36,55.87
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,67.05,53.96
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,64.88,52.28
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,62.71,50.57
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,58.52,46.93
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,54.25,43.17
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,50.07,39.56
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,45.92,35.83
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,39.04,29.45
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,32.18,22.81
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,22.33,11.96
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,181.68,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,420.52,321.98
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,511.24,430.13
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,600.97,510.01
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,651.35,552.5
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,698.62,589.54
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,724.42,608.69
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,739.01,618.15
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,746.77,620.99
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,750.67,620.67
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,744.45,613.18
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,734.23,602.84
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,715.57,585.21
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,693.1,564.13
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,663.96,538.47
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,631.32,509.66
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,592.81,474.83
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,551.45,437.15
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,506.26,396.45
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,458.61,352.78
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,406.88,304.51
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,353.51,254.37
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,297.95,203.16
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,241.36,152.88
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,183.53,106.76
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,125.52,71.49
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,75.49,61.44
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,74.19,60.45
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,72.32,58.92
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,70.36,57.32
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,61.74,49.88
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,59.42,48.03
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,56.18,45.22
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,52.93,42.33
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,48.66,38.62
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,44.42,34.78
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,38.27,29.03
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,32.21,23.09
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,22.8,12.78
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,11.8,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,128.2,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,323.74,248.96
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,417.25,354.47
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,511.19,438.54
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,566.76,486.81
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,619.8,530.4
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,651.56,555.48
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,679.88,576.77
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,687.05,579.92
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,695.69,584.13
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,694.07,581.28
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,688.47,574.42
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,674.22,559.62
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,656.15,541.72
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,574.43,472.73
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,488.62,401.08
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,444.68,362.49
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,396.33,320.65
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,411.63,328.83
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,409.0,320.1
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,337.16,261.83
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,282.59,220.38
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,246.95,191.87
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,218.08,169.82
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,201.25,154.33
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,180.11,138.08
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,153.39,129.27
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,149.68,126.33
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,101.99,84.98
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,45.22,34.91
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,41.34,31.64
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,37.48,28.3
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,32.47,23.83
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,27.47,19.34
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,22.86,15.18
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,18.26,10.97
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,13.68,6.72
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,9.1,2.44
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.57,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,78.0,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,226.13,169.79
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,316.34,265.99
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,408.07,348.55
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,463.11,396.53
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,516.8,441.15
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,559.59,475.45
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,596.37,503.77
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,327.33,280.42
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,39.8,29.02
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,42.13,31.12
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,44.46,33.06
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,57.23,43.92
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,70.13,54.79
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,67.73,52.64
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,65.42,50.59
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,118.62,95.5
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,170.77,138.54
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,133.65,107.48
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,98.41,78.04
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,59.25,44.9
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,19.91,11.39
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,48.02,35.37
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,76.03,59.11
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,53.79,40.32
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,31.41,21.3
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,33.32,24.24
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,35.23,26.0
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,29.06,20.53
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,22.91,15.04
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,13.33,6.43
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,3.8,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.42,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.03,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.27,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.51,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.13,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.76,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.38,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,142.27,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,352.33,263.02
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,446.72,369.56
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,541.47,452.76
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,595.92,499.02
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,642.16,536.33
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,672.63,559.04
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,699.38,577.82
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,713.02,585.13
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,722.5,589.09
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,718.94,582.62
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,705.17,568.73
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,690.66,553.57
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,672.27,535.2
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,645.76,511.94
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,615.79,485.64
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,580.36,453.96
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,541.83,419.24
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,498.71,380.68
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,453.05,339.31
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,403.71,294.34
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,352.24,247.06
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,298.39,198.54
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,243.39,150.57
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,186.22,105.28
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,128.53,69.29
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,71.78,56.19
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,70.15,55.05
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,68.33,53.6
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,66.42,52.08
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,63.96,50.19
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,61.4,48.18
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,57.88,45.31
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,49.91,38.48
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,45.98,35.17
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,42.07,31.75
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,36.7,26.86
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,31.43,21.83
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,22.87,13.08
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,14.5,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,127.88,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,322.97,241.51
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,419.74,347.47
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,516.61,431.0
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,571.3,476.62
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,623.5,517.65
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,559.33,467.64
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,488.33,409.13
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,610.16,506.25
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,712.84,582.4
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,609.42,498.38
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,496.93,406.18
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,409.13,333.06
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,327.78,264.64
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,315.54,253.52
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,293.35,234.47
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,277.05,220.26
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,262.01,207.21
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,272.11,214.38
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,283.29,221.88
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,211.45,164.87
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,152.34,118.69
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,218.61,157.52
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,243.57,158.38
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,191.15,113.57
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,138.97,78.38
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,82.33,65.29
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,72.9,57.39
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,71.62,56.41
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,70.34,55.44
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,68.29,53.91
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,66.24,52.37
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,61.81,48.73
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,57.28,44.94
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,52.79,41.18
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,48.31,37.28
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,41.52,31.08
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,31.97,22.26
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,27.47,16.99
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.3,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,140.03,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,348.03,265.8
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,444.8,378.72
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,541.8,468.34
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,602.66,522.83
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,654.65,567.24
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,686.24,593.58
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,714.01,615.71
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,727.49,624.53
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,736.8,629.71
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,572.43,490.5
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,401.98,342.26
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,303.14,256.21
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,212.71,176.9
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,455.48,385.06
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,628.75,525.57
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,593.26,491.08
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,554.77,454.19
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,510.94,413.09
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,464.7,369.1
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,415.55,321.3
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,364.61,271.6
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,288.49,214.16
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,239.22,184.47
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,211.95,160.7
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,182.28,138.1
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,149.66,127.68
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,141.6,121.04
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,135.94,116.27
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,130.21,111.44
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,121.16,103.81
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,114.31,98.09
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,104.01,89.0
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,93.44,79.57
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,80.68,68.14
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,66.97,55.63
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,53.7,43.28
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,40.07,30.4
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,27.34,17.74
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,14.24,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,150.38,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,369.4,284.43
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,465.75,396.68
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,562.37,483.63
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,620.06,534.06
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,668.32,574.09
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,699.74,598.05
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,727.21,617.69
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,739.98,625.04
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,748.56,628.93
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,745.27,623.03
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,737.85,614.1
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,721.9,597.6
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,696.69,574.03
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,669.42,549.28
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,638.69,521.44
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,602.22,488.0
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,562.84,451.76
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,519.17,412.23
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,473.05,369.81
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,423.14,322.89
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,371.46,273.96
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,316.69,223.07
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,260.94,172.59
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,204.37,125.38
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,141.52,81.93
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,82.88,68.71
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,75.79,62.74
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,73.94,61.22
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,72.07,59.68
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,69.64,57.76
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,67.2,55.8
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,64.2,53.2
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,61.2,50.56
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,56.42,46.3
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,47.62,38.23
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,41.73,32.65
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,35.92,26.92
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,28.83,19.33
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.83,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,58.08,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,162.08,123.15
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,219.67,186.86
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,274.98,237.85
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,313.94,272.14
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,351.4,303.6
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,380.61,327.33
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,408.39,349.01
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,476.93,402.77
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,524.5,438.23
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,630.79,520.99
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,715.44,583.59
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,700.16,567.69
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,681.1,549.88
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,595.06,479.52
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,504.69,406.45
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,418.25,336.58
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,344.34,276.48
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,330.55,264.57
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,316.29,251.84
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,318.21,250.06
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,308.2,237.57
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,299.4,218.57
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,258.9,171.39
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,205.02,140.35
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,190.13,144.5
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,162.46,137.06
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,153.59,129.72
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,109.82,91.93
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,74.92,61.45
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,72.61,59.6
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,70.31,57.69
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,66.72,54.61
