Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,58.27,47.12
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,53.9,43.31
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,49.55,39.38
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,42.65,32.97
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,35.75,26.36
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,26.51,17.15
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,17.36,0.0
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,8.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,160.22,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,389.8,296.97
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,473.13,397.63
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,568.9,482.17
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,625.01,528.71
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,677.97,569.5
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,707.89,589.6
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,734.06,605.46
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,745.7,609.72
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,753.27,610.66
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,741.85,598.54
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,733.77,589.15
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,717.65,572.63
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,697.7,552.52
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,671.09,528.38
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,640.94,501.39
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,604.75,469.61
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,565.41,434.96
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,520.97,396.88
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,474.04,355.93
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,423.89,311.51
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,371.86,264.76
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,317.11,215.63
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,261.21,166.51
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,203.55,119.62
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,145.54,80.66
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,87.27,58.9
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,75.7,60.65
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,73.92,59.25
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,72.05,57.76
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,63.19,50.27
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,60.94,48.54
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,58.16,46.21
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,55.37,43.84
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,51.2,40.24
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,47.04,36.54
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,41.4,31.35
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,35.84,26.02
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,26.95,17.36
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,18.18,1.72
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,152.58,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,374.84,284.0
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,468.55,390.26
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,563.33,472.88
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,611.82,513.07
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,666.24,555.01
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,697.52,578.0
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,725.03,597.05
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,737.03,603.64
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,744.99,606.94
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,741.84,602.48
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,734.63,595.09
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,712.58,575.87
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,693.29,557.96
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,667.5,535.51
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,638.18,509.96
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,602.24,478.06
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,563.3,443.23
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,520.31,405.18
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,474.8,364.18
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,425.2,318.42
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,373.74,270.54
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,319.83,221.1
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,264.78,171.75
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,207.92,124.58
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,150.77,85.25
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,93.43,62.48
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,79.77,63.99
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,70.86,56.39
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,69.25,55.12
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,67.15,53.53
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,65.03,51.92
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,61.99,49.46
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,58.93,46.94
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,54.5,43.21
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,50.07,39.35
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,40.7,30.89
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,35.23,25.71
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,26.29,17.0
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,17.44,2.94
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,113.94,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,295.82,223.26
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,393.32,326.89
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,491.99,412.53
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,556.66,465.91
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,618.6,514.2
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,597.86,497.73
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,574.34,478.4
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,563.49,467.19
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,557.96,459.61
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,643.18,525.23
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,707.84,572.91
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,695.14,559.91
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,678.52,544.23
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,606.5,485.38
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,528.15,421.95
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,503.09,399.46
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,476.36,375.21
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,429.3,335.93
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,381.1,296.16
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,390.37,295.85
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,368.43,267.3
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,316.1,219.65
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,262.89,172.27
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,207.76,126.52
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,152.37,87.81
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,96.74,63.92
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,81.26,64.76
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,79.29,63.2
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,77.3,61.63
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,74.73,59.67
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,72.15,57.69
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,63.74,50.48
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,60.8,48.0
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,56.19,44.16
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,51.57,40.19
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,45.17,34.38
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,38.79,28.4
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,28.86,18.94
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,18.96,4.84
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,181.9,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,422.71,322.19
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,517.19,431.13
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,611.24,513.96
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,667.12,560.11
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,720.01,600.54
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,739.09,613.77
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,762.32,629.27
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,772.34,632.79
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,778.45,633.14
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,771.94,624.69
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,761.46,613.45
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,743.17,595.5
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,721.01,573.46
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,692.42,548.34
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,660.23,520.2
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,622.06,486.19
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,580.97,449.53
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,535.78,410.2
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,488.02,368.0
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,436.34,321.28
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,382.81,272.48
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,326.7,222.22
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,269.44,171.75
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,210.89,123.59
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,152.12,82.92
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,92.29,57.38
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,73.0,57.81
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,71.82,56.95
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,70.58,56.01
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,68.19,54.18
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,65.69,52.25
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,56.96,44.73
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,54.07,42.29
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,50.25,39.04
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,46.43,35.69
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,41.15,30.91
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,35.95,26.0
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,27.47,17.9
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,19.12,6.04
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.15,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,6.06,0.0
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,11.77,4.39
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,17.5,9.54
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,23.24,14.65
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,29.0,19.7
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,35.16,25.07
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,41.33,30.39
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,23.27,14.6
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,6.86,0.28
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,8.39,1.59
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,68.49,52.97
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,133.41,107.08
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,157.71,127.06
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,180.91,146.03
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,268.72,217.63
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,345.81,277.87
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,434.42,344.84
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,477.85,370.91
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,431.01,327.55
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,381.13,280.74
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,327.46,230.81
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,272.52,180.59
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,215.66,132.13
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,158.57,90.95
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,90.73,63.34
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,111.04,92.08
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,105.03,87.01
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,98.96,81.88
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,107.77,90.17
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,121.3,102.73
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,95.15,79.88
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,73.13,60.44
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,67.83,55.94
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,62.5,51.26
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,56.01,45.22
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,46.03,35.79
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,33.97,24.23
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,21.91,9.13
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,168.57,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,395.41,303.56
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,489.34,405.51
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,583.0,486.3
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,636.96,531.29
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,687.96,571.49
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,717.34,593.36
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,743.05,611.57
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,751.86,615.44
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,756.75,616.31
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,752.92,611.75
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,738.4,599.38
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,721.31,585.06
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,700.56,566.5
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,674.46,544.36
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,644.89,519.14
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,609.21,487.76
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,570.66,453.54
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,527.43,415.7
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,481.77,374.87
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,409.75,314.7
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,346.32,263.04
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,317.07,229.91
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,274.1,183.65
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,218.13,135.81
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,162.01,94.86
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,98.03,61.88
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,75.26,61.21
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,94.24,78.08
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,116.61,97.89
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,111.92,94.14
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,109.66,92.55
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,101.86,85.85
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,93.87,78.9
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,82.43,69.03
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,70.65,58.62
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,58.67,47.67
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,46.36,36.19
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,33.13,23.6
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,19.61,8.33
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,138.07,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,346.27,270.96
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,443.47,374.52
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,541.73,460.34
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,601.36,510.61
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,658.56,556.16
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,692.27,580.87
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,716.99,597.56
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,732.41,605.78
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,743.7,610.61
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,742.66,606.5
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,737.49,599.48
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,724.41,586.27
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,707.3,569.57
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,682.1,547.68
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,653.26,522.73
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,615.65,489.94
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,578.98,457.15
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,536.36,418.85
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,491.17,377.8
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,442.19,333.19
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,391.16,286.18
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,337.05,236.72
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,281.77,186.97
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,224.44,138.22
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,166.71,96.08
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,108.59,68.27
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,75.75,61.04
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,73.63,59.39
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,71.47,57.64
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,69.43,55.99
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,67.37,54.33
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,64.39,51.84
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,61.4,49.3
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,57.03,45.66
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,52.65,41.89
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,43.13,33.34
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,37.7,28.23
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,29.62,20.46
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,21.66,10.41
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,105.91,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,284.99,221.47
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,378.95,319.59
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,477.35,406.89
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,541.85,462.18
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,603.61,512.75
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,642.11,543.03
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,676.99,569.65
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,583.07,491.24
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,479.03,402.86
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,386.16,323.01
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,265.59,219.61
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,274.05,225.44
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,281.78,230.38
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,283.39,230.5
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,284.56,230.3
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,355.02,286.9
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,412.93,331.29
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,393.31,313.5
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,372.44,294.58
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,371.59,288.78
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,353.03,266.66
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,322.36,233.34
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,278.83,188.43
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,227.6,152.81
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,195.5,137.56
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,129.95,97.43
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,105.26,85.59
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,85.46,68.71
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,84.62,68.14
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,82.27,66.4
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,79.93,64.66
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,77.04,62.29
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,74.19,59.91
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,68.97,55.51
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,63.72,50.95
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,55.89,43.94
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,47.98,36.64
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,34.23,23.95
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,23.52,11.97
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,140.7,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,282.85,222.92
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,377.2,320.13
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,475.36,406.02
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,544.04,463.76
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,609.78,516.25
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,499.0,424.04
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,375.2,318.64
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,339.83,287.5
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,321.33,269.49
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,331.19,275.43
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,339.8,280.0
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,322.78,263.24
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,293.03,236.9
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,295.0,237.53
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,296.36,237.46
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,276.0,220.14
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,257.39,204.52
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,230.79,183.41
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,203.02,161.14
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,215.82,171.0
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,222.73,175.77
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,211.35,166.42
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,200.22,157.39
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,188.43,147.64
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,176.67,138.26
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,165.03,126.7
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,146.24,121.68
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,142.31,118.58
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,147.38,123.22
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,110.65,91.87
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,83.69,68.67
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,81.89,67.28
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,80.25,65.97
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,74.88,61.42
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,65.8,53.44
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,57.58,46.02
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,49.34,38.34
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,37.09,26.85
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,24.79,13.65
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,12.98,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,171.34,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,339.23,263.13
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,437.28,363.73
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,536.33,451.3
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,601.5,507.25
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,664.23,558.78
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,698.34,587.01
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,724.0,607.72
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,739.28,619.71
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,750.48,628.26
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,749.45,626.76
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,744.33,622.08
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,728.1,606.9
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,708.21,587.82
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,682.33,564.56
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,652.96,538.14
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,553.97,454.01
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,448.6,365.6
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,488.16,394.49
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,491.91,391.08
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,442.88,344.97
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,391.98,296.63
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,325.84,242.87
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,276.1,206.66
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,239.18,176.44
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,206.06,152.23
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,142.55,100.07
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,77.31,62.5
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,76.57,61.99
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,75.84,61.5
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,73.63,59.82
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,71.39,58.1
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,66.54,53.93
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,61.51,49.56
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,57.56,46.29
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,53.61,42.9
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,46.65,36.56
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,39.58,29.93
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,31.6,22.32
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,23.74,13.41
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
