Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,785.23,622.57
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,770.8,609.73
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,745.83,590.5
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,720.32,570.1
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,691.23,546.45
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,655.3,515.95
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,616.42,482.53
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,573.55,445.95
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,528.09,406.35
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,478.52,361.95
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,427.13,315.17
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,373.27,266.28
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,318.19,216.35
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,260.87,166.22
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,203.32,120.26
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,138.01,77.86
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,82.03,64.34
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,81.64,64.16
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,81.32,64.03
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,79.27,62.57
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,77.21,61.09
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,70.46,55.45
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,69.64,54.9
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,65.7,51.72
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,61.76,48.46
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,56.75,44.16
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,51.83,39.75
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,43.14,31.83
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.46,23.57
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.09,4.67
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,250.69,122.55
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,480.63,391.15
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,563.9,468.59
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,658.75,547.75
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,713.52,591.86
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,765.14,631.28
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,794.73,653.66
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,820.44,672.33
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,831.23,679.44
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,829.5,676.86
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,826.49,671.36
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,819.31,662.87
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,802.61,647.43
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,781.89,629.25
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,753.92,605.54
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,722.23,578.29
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,685.12,546.59
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,644.76,511.76
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,599.19,471.9
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,550.91,429.02
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,498.64,381.4
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,444.33,331.29
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,387.03,278.72
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,328.43,225.02
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,267.91,171.34
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,206.88,121.74
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,145.31,82.09
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,84.89,67.77
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,83.06,66.37
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,81.14,64.86
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,78.67,63.01
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,69.6,55.42
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,67.06,53.36
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,64.5,51.27
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,60.95,48.48
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,57.4,45.6
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,52.39,41.31
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,47.42,36.87
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,37.27,27.59
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,30.95,21.39
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,19.82,8.24
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,261.34,145.11
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,489.5,411.24
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,581.46,499.12
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,672.35,579.06
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,729.57,627.52
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,783.6,670.83
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,811.45,690.33
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,826.74,699.04
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,837.12,703.78
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,843.48,705.26
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,838.17,697.76
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,828.72,687.3
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,811.08,671.05
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,789.41,651.94
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,760.94,626.61
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,728.72,597.17
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,689.95,562.47
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,648.04,524.79
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,602.06,483.86
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,553.33,439.8
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,500.54,390.96
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,445.76,339.54
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,388.1,285.58
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,329.07,230.29
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,268.54,175.27
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,207.47,124.32
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,145.01,82.63
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,82.75,67.49
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,80.27,65.48
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,78.9,64.42
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,76.74,62.8
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,74.47,61.08
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,65.51,53.25
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,63.24,51.38
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,59.67,48.49
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,56.07,45.51
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,51.43,41.36
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,46.82,37.1
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,39.41,30.14
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,32.08,22.93
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,19.55,8.95
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,266.72,159.29
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,510.16,419.06
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,599.08,497.05
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,686.79,567.33
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,738.79,606.5
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,787.73,640.97
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,815.73,659.48
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,839.84,674.58
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,841.31,673.61
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,847.47,676.19
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,842.55,670.76
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,833.47,662.55
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,816.54,648.84
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,795.52,632.34
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,767.1,610.0
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,734.89,583.57
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,695.94,550.84
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,654.02,515.28
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,607.92,476.27
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,559.08,434.14
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,507.07,387.83
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,452.69,338.51
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,394.92,286.01
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,335.71,231.99
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,273.93,177.11
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,211.43,125.69
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,148.71,84.1
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,86.23,70.11
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,83.11,67.62
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,83.18,67.84
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,73.71,59.82
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,71.76,58.39
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,69.29,56.38
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,66.79,54.32
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,62.94,51.14
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,59.06,47.85
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,54.13,43.51
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,49.22,39.02
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,38.59,29.23
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,31.88,22.66
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,21.18,10.66
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,249.38,158.7
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,467.79,389.7
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,557.61,471.01
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,647.21,546.1
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,699.02,586.57
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,741.55,617.47
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,773.5,641.02
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,801.55,660.64
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,813.31,667.33
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,820.94,671.64
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,818.79,667.92
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,812.4,661.22
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,796.78,646.89
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,777.12,629.8
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,674.93,545.52
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,567.03,457.25
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,555.94,446.38
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,540.34,431.09
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,508.24,403.18
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,474.58,373.66
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,437.5,340.96
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,399.09,306.58
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,358.86,269.76
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,317.93,231.89
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,269.98,183.58
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,216.72,132.82
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,149.92,86.68
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,89.41,72.67
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,85.5,69.47
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,86.83,70.78
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,84.95,69.45
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,83.06,68.11
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,80.26,65.83
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,71.46,58.23
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,67.55,55.13
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,63.62,51.92
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,58.29,47.23
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,52.97,42.39
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,44.62,34.65
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,36.27,26.59
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,23.4,12.82
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,111.19,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,321.44,215.65
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,488.76,411.71
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,578.86,496.64
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,660.3,568.89
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,716.38,615.77
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,769.21,657.55
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,799.56,679.93
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,826.0,698.42
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,839.92,706.71
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,840.96,704.75
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,837.14,698.47
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,829.19,689.15
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,813.8,674.26
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,794.27,656.4
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,767.06,633.09
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,736.01,605.36
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,697.93,571.81
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,656.58,535.07
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,611.13,494.13
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,562.83,450.02
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,510.18,400.73
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,455.32,348.77
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,397.71,294.48
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,338.7,238.84
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,277.11,182.41
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,214.85,129.59
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,152.14,86.31
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,89.61,73.18
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,82.61,67.22
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,82.73,67.48
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,80.33,65.67
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,71.13,57.83
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,68.33,55.51
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,65.46,53.11
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,61.96,50.33
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,58.44,47.45
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,53.12,42.74
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,47.76,37.85
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,40.8,31.37
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,33.92,24.67
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,21.3,11.62
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,258.15,181.09
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,460.32,387.87
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,552.96,470.66
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,645.0,547.31
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,707.34,596.36
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,760.18,635.43
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,791.46,657.67
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,818.77,676.24
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,833.45,683.86
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,843.79,688.14
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,840.47,683.58
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,824.89,670.1
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,809.35,655.93
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,789.78,638.81
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,762.64,615.83
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,731.78,588.9
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,694.16,556.34
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,653.43,520.84
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,608.59,481.15
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,561.02,438.53
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,509.52,391.92
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,455.73,342.5
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,398.62,290.21
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,340.23,236.6
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,279.85,182.08
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,218.68,130.85
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,156.72,88.57
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,95.05,65.54
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,84.67,67.5
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,83.12,66.19
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,80.73,64.43
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,71.52,56.77
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,68.75,54.64
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,65.92,52.45
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,62.47,49.76
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,58.99,46.99
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,54.07,42.83
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,49.17,38.51
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,38.98,29.26
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,32.68,23.2
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,22.42,12.55
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,11.8,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,11.02,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,238.36,171.67
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,419.41,353.78
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,496.02,424.97
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,572.18,491.71
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,617.17,529.1
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,659.81,562.66
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,673.86,571.86
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,684.45,577.85
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,646.26,544.66
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,615.35,515.54
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,597.45,498.28
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,577.45,479.47
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,618.94,511.82
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,660.31,542.75
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,709.59,580.51
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,741.8,603.58
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,703.09,569.22
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,661.26,532.14
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,615.42,491.97
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,566.76,448.59
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,514.45,400.51
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,459.75,349.46
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,401.59,295.37
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,341.97,239.74
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,280.06,183.29
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,217.24,129.93
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,153.61,85.4
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,90.13,60.64
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,76.92,61.71
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,74.67,59.89
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,72.46,58.23
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,70.14,56.47
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,66.93,53.81
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,63.59,51.01
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,59.92,48.09
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,56.14,45.0
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,46.97,36.86
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,42.55,32.87
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,36.61,27.39
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,30.77,21.76
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,22.06,12.67
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,308.74,229.01
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,540.04,450.24
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,622.6,522.96
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,703.95,589.09
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,752.01,625.04
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,797.11,656.24
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,814.27,666.33
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,836.91,680.04
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,845.41,683.05
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,849.92,683.31
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,844.72,677.09
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,835.39,668.04
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,817.03,652.52
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,794.71,634.27
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,767.03,611.91
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,735.55,584.67
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,696.29,551.06
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,654.18,514.81
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,608.74,476.24
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,560.59,434.59
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,509.04,388.45
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,455.28,339.56
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,398.18,287.8
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,339.72,234.53
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,279.22,180.52
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,217.99,129.44
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,156.17,86.64
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,94.61,62.29
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,81.08,64.25
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,80.09,63.56
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,77.69,61.78
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,75.18,59.9
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,65.25,51.46
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,62.35,49.09
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,59.18,46.66
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,56.0,44.15
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,51.44,40.33
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,46.88,36.35
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,40.36,30.42
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,33.9,24.29
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,22.13,12.73
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,299.68,225.78
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,515.93,425.96
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,601.63,500.16
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,686.14,568.94
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,736.65,606.88
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,784.15,640.41
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,811.95,658.89
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,835.97,673.97
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,836.88,672.01
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,842.94,673.85
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,839.12,667.74
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,831.17,658.89
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,814.36,644.14
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,793.55,626.76
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,766.46,604.6
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,735.6,577.97
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,698.04,545.08
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,657.24,509.45
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,612.08,472.04
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,564.16,431.53
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,512.1,386.02
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,458.02,337.9
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,401.03,287.15
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,342.63,234.73
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,282.17,181.2
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,221.24,130.71
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,159.64,88.24
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,98.19,63.41
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,82.64,64.88
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,81.4,63.85
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,79.04,62.14
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,76.57,60.32
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,67.64,52.86
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,65.82,51.45
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,62.4,48.96
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,58.94,46.36
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,54.8,42.95
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,50.73,39.45
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,40.5,30.23
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,34.26,24.3
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,24.06,14.29
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,14.0,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,312.81,237.35
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,538.73,442.33
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,623.87,515.68
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,707.61,583.07
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,757.8,619.62
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,804.83,651.33
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,831.8,667.98
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,854.92,681.22
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,855.63,676.78
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,861.48,676.25
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,856.93,670.91
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,848.2,662.74
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,830.38,646.89
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,808.52,628.36
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,779.98,605.16
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,747.68,577.43
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,708.09,544.01
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,665.57,508.1
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,619.83,470.29
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,571.37,429.59
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,518.76,384.98
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,464.26,337.8
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,406.79,287.33
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,348.03,235.36
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,287.44,182.51
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,226.59,132.79
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,165.04,90.91
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,103.82,65.8
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,86.37,67.05
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,84.88,65.96
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,75.15,58.09
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,73.32,56.83
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,71.27,55.38
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,69.22,53.91
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,65.91,51.46
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,62.59,48.93
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,57.83,45.04
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,48.95,37.4
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,42.33,31.52
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,35.77,25.43
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,25.24,15.28
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,14.81,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
