Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,21.21,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,67.06,38.45
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,141.26,113.89
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,207.54,173.38
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,280.45,236.07
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,335.57,282.37
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,177.49,148.72
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,17.52,9.34
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,42.5,30.53
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,68.18,51.94
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,83.79,64.51
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,99.29,76.78
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,102.89,79.47
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,106.54,82.23
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,139.68,108.76
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,172.29,134.33
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,224.43,175.39
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,287.34,223.71
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,298.74,231.19
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,308.64,237.57
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,362.9,277.75
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,399.6,302.96
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,379.08,285.19
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,358.48,267.76
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,332.03,247.11
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,306.76,227.44
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,293.65,214.11
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,268.13,191.35
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,211.57,139.28
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,133.31,82.75
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,96.25,75.61
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,98.08,77.43
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,96.53,76.49
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,94.98,75.58
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,92.59,73.81
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,90.18,72.02
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,86.53,69.29
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,82.84,66.47
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,76.68,61.32
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,67.09,53.07
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,58.29,45.49
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,49.41,37.54
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,36.42,25.64
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,23.36,12.0
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,110.06,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,288.52,196.25
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,432.42,356.96
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,573.84,479.66
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,336.59,287.87
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,44.44,32.59
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,30.93,20.98
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,17.52,9.39
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,51.0,37.92
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,87.78,68.91
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,96.62,76.1
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,105.41,83.23
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,180.38,146.13
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,273.48,222.71
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,231.65,187.47
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,181.52,145.53
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,287.26,232.86
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,374.93,303.78
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,504.34,410.3
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,600.11,486.55
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,465.57,375.56
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,348.46,279.39
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,392.62,313.58
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,418.83,330.9
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,283.99,223.93
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,176.78,140.77
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,227.82,179.86
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,259.66,202.27
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,215.32,169.69
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,184.14,147.82
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,152.18,127.82
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,120.91,100.85
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,124.37,104.33
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,127.54,107.59
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,120.65,101.83
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,113.65,95.95
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,102.13,86.16
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,90.5,76.15
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,77.5,64.75
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,64.38,53.03
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,51.12,40.96
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,37.74,28.57
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,25.93,17.42
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,13.71,5.26
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,7.08,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,175.45,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,412.15,300.39
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,534.43,449.39
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,654.92,556.05
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,728.17,619.33
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,799.3,677.16
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,848.71,715.32
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,884.77,741.6
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,906.51,754.59
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,924.49,764.37
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,933.16,767.17
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,937.61,766.9
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,929.69,756.96
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,917.4,744.06
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,896.62,725.35
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,871.61,703.78
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,840.4,677.83
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,805.24,649.13
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,764.46,613.81
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,720.4,575.32
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,671.57,533.58
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,619.83,488.64
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,563.9,438.6
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,505.64,385.59
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,444.55,329.89
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,381.89,272.06
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,317.18,212.79
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,251.61,155.18
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,185.05,103.69
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,118.5,67.37
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,78.36,62.39
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,76.49,60.94
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,74.7,59.54
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,72.81,58.06
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,70.03,55.82
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,67.12,53.46
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,63.92,51.04
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,60.6,48.47
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,55.88,44.49
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,51.05,40.31
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,42.25,32.49
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,37.68,28.24
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,29.87,20.84
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,22.22,12.34
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,176.02,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,416.68,309.36
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,535.12,442.67
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,654.42,544.71
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,726.92,603.99
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,797.44,657.88
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,840.03,686.55
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,879.28,711.27
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,902.54,724.62
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,911.68,727.51
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,918.12,727.2
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,920.41,724.03
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,913.3,715.42
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,901.95,704.12
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,882.22,687.17
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,858.4,667.64
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,827.65,644.65
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,793.15,618.66
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,753.12,585.63
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,709.83,549.76
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,661.56,510.78
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,610.57,468.74
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,556.2,423.04
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,499.85,374.43
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,440.45,322.04
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,379.69,267.58
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,317.15,211.8
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,254.19,157.67
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,189.91,108.62
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,125.97,73.61
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,88.35,70.36
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,88.63,70.79
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,86.52,69.3
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,76.64,61.11
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,74.46,59.42
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,72.23,57.68
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,69.08,55.34
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,65.88,52.92
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,61.67,49.43
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,57.44,45.83
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,47.3,36.86
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,41.58,31.61
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,32.39,22.99
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,23.26,13.36
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,148.96,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,376.93,289.25
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,494.36,410.94
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,615.79,512.1
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,689.77,571.8
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,762.51,627.23
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,801.74,654.96
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,845.41,684.87
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,871.79,699.63
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,894.19,711.17
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,903.19,713.44
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,907.93,712.89
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,892.6,697.44
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,883.14,686.56
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,865.24,669.95
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,843.31,650.86
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,814.61,629.05
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,782.18,604.0
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,743.85,572.41
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,702.22,538.09
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,655.68,501.09
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,606.43,461.16
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,553.41,416.53
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,498.24,369.13
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,439.85,319.02
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,380.15,266.72
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,318.45,212.29
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,256.08,159.04
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,193.07,111.34
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,130.31,76.95
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,89.85,71.77
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,87.99,70.43
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,86.22,69.09
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,76.61,61.02
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,74.45,59.35
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,72.23,57.63
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,69.09,55.2
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,65.89,52.7
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,61.66,49.22
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,57.42,45.63
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,47.29,36.74
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,41.58,31.53
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,32.78,23.31
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,24.07,14.21
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,138.23,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,355.02,276.21
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,466.66,388.21
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,581.83,485.69
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,656.92,546.31
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,730.63,602.4
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,776.63,633.85
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,819.7,661.74
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,840.63,673.92
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,864.9,688.4
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,874.15,692.05
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,879.23,692.86
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,876.2,687.9
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,868.9,680.13
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,852.06,665.75
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,831.19,648.75
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,803.21,627.73
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,764.23,597.44
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,727.63,567.25
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,687.9,534.23
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,643.13,497.65
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,595.79,458.24
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,544.4,414.04
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,491.2,367.41
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,435.18,318.1
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,378.03,267.09
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,315.38,212.02
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,255.16,160.6
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,193.54,113.53
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,132.54,79.09
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,93.42,73.79
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,93.05,73.67
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,91.64,72.79
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,90.2,71.92
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,88.21,70.43
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,79.49,63.19
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,76.41,60.86
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,73.28,58.47
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,68.48,54.56
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,63.62,50.49
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,56.93,44.74
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,50.22,38.71
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,39.1,28.5
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,25.95,15.71
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,12.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,142.35,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,286.32,223.9
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,400.7,333.26
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,523.05,437.13
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,307.61,261.12
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,39.02,27.7
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,45.96,33.51
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,52.93,39.14
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,81.6,62.92
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,111.44,87.29
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,122.19,95.47
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,132.85,103.48
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,229.34,181.68
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,310.56,245.74
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,287.31,225.77
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,265.84,207.54
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,297.97,232.49
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,327.53,255.05
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,374.64,290.96
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,424.6,327.92
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,402.27,309.61
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,380.7,292.13
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,422.39,321.53
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,443.39,332.18
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,377.81,281.38
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,329.44,245.73
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,276.35,206.37
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,239.43,180.47
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,200.64,134.94
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,138.28,82.98
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,100.67,78.87
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,102.04,80.21
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,92.34,72.31
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,90.69,71.13
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,88.26,69.3
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,85.76,67.42
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,82.3,64.98
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,78.78,62.44
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,73.58,58.27
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,68.3,53.9
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,60.69,47.46
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,49.99,38.05
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,38.62,27.7
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,27.25,16.64
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,13.68,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,100.02,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,200.2,156.72
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,311.28,255.75
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,444.16,365.37
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,523.61,428.93
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,603.11,489.23
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,354.47,291.38
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,82.46,63.06
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,94.49,72.91
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,106.4,82.24
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,160.78,126.24
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,214.7,168.79
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,227.49,177.97
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,257.88,200.84
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,349.06,271.84
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,450.33,347.82
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,332.82,257.01
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,228.88,175.64
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,381.27,293.61
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,503.53,383.21
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,561.75,426.06
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,589.4,443.89
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,540.91,403.92
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,490.14,361.42
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,435.31,314.81
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,379.65,266.68
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,318.8,222.07
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,285.31,202.57
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,224.35,147.52
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,141.21,85.44
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,108.64,85.43
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,117.36,92.89
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,116.0,91.97
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,114.66,91.11
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,112.77,89.81
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,107.98,86.08
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,102.98,82.32
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,97.86,78.4
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,90.21,72.25
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,82.38,65.79
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,72.16,57.19
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,61.75,48.1
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,46.34,34.27
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,30.92,19.87
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,15.75,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,154.08,18.24
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,297.91,235.61
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,418.96,343.23
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,549.94,451.06
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,628.05,513.32
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,704.46,571.56
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,647.71,525.62
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,595.75,482.22
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,743.13,593.01
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,870.75,683.23
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,791.53,622.13
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,693.96,545.68
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,804.16,628.57
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,878.23,680.49
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,863.7,669.11
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,844.94,655.25
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,817.11,634.7
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,785.49,611.08
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,747.77,581.37
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,706.59,548.4
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,659.92,510.18
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,610.54,468.96
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,557.34,423.74
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,501.9,375.52
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,443.27,323.57
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,383.35,269.74
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,321.69,214.52
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,259.26,160.47
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,195.99,111.43
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,132.94,75.12
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,89.67,70.04
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,91.1,71.41
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,89.17,70.1
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,79.31,62.08
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,76.07,59.52
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,72.68,56.82
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,69.98,54.82
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,67.23,52.75
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,62.07,48.54
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,56.77,44.12
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,51.02,39.24
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,41.74,31.05
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,33.36,23.42
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,25.02,15.34
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,228.06,73.15
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,440.95,357.09
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,544.5,450.46
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,650.32,537.21
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,719.4,591.76
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,780.0,637.03
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,820.2,665.03
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,857.05,689.68
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,881.26,703.66
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,901.51,714.59
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,906.09,714.19
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,906.53,711.1
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,900.77,703.89
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,890.78,693.9
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,869.95,676.71
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,836.22,650.66
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,807.78,628.59
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,775.76,603.18
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,736.46,571.15
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,694.4,536.68
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,649.24,499.2
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,601.6,459.12
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,551.67,416.66
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,497.52,370.15
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,440.81,321.14
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,383.13,270.48
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,324.47,218.89
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,266.59,169.69
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,207.0,124.07
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,148.27,89.74
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,102.5,80.36
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,99.23,77.84
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,98.11,77.1
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,89.34,69.96
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,89.19,70.05
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,89.18,70.27
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,85.9,67.87
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,82.56,65.39
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,77.81,61.64
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,73.02,57.76
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,62.47,48.84
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,54.67,42.02
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,42.74,31.25
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,30.78,19.99
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,15.52,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,153.71,65.41
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,286.87,229.19
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,430.98,353.73
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,589.32,482.11
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,666.23,542.43
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,741.56,599.32
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,808.97,647.22
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,867.94,687.41
