Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,892.88,703.69
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,913.84,717.05
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,914.75,716.11
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,922.25,720.03
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,916.27,714.31
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,906.03,705.76
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,887.66,690.15
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,865.15,671.77
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,835.55,649.19
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,802.11,623.96
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,763.55,592.0
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,721.45,556.76
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,673.83,517.61
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,623.39,475.46
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,568.56,429.1
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,511.4,379.7
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,451.53,326.98
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,390.2,272.21
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,326.6,215.62
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,262.1,160.01
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,196.95,109.54
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,131.88,71.74
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,83.61,64.39
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,83.65,64.58
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,81.82,63.34
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,79.87,62.01
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,77.05,59.95
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,74.08,57.75
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,70.79,55.26
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,61.52,47.6
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,57.87,44.7
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,54.21,41.7
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,48.69,37.13
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,43.17,32.35
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,35.65,25.48
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,26.0,16.35
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,255.78,140.19
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,488.85,392.8
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,596.87,484.13
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,698.66,563.69
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,766.62,614.36
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,832.36,660.65
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,872.29,686.51
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,908.77,709.14
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,930.77,721.45
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,937.98,723.54
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,942.08,722.8
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,942.01,719.31
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,934.26,711.33
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,922.26,700.73
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,900.63,682.52
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,875.02,661.94
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,844.42,638.65
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,810.06,612.99
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,768.24,580.46
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,723.46,545.32
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,675.62,508.37
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,625.13,468.45
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,570.69,423.65
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,514.33,376.23
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,455.2,326.19
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,394.8,273.99
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,332.56,220.13
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,269.89,167.21
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,206.14,118.38
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,142.71,81.41
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,93.72,73.2
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,92.59,72.48
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,90.7,71.08
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,80.78,62.95
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,95.08,75.19
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,114.93,92.11
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,87.16,69.23
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,58.58,45.22
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,61.28,47.83
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,59.63,46.6
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,54.23,42.17
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,48.87,37.53
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,39.29,28.82
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,29.65,19.63
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,14.59,0.81
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,155.42,93.72
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,284.78,232.24
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,363.2,301.01
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,442.29,366.26
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,505.49,415.6
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,568.48,461.93
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,677.41,540.47
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,776.37,607.87
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,842.6,650.13
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,899.58,685.12
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,908.35,687.02
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,912.87,686.74
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,907.78,681.44
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,898.41,673.52
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,870.31,653.16
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,848.57,637.32
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,819.55,616.9
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,786.92,593.46
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,748.87,564.52
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,707.69,532.72
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,661.75,497.48
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,613.22,459.28
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,560.43,416.09
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,505.92,370.34
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,448.69,321.84
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,390.35,271.4
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,330.63,219.8
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,270.93,169.54
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,202.94,117.42
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,140.96,80.72
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,97.37,75.66
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,102.13,79.81
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,100.82,79.07
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,91.61,71.76
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,89.81,70.47
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,87.98,69.17
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,84.67,66.88
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,81.27,64.48
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,76.82,60.99
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,72.34,57.38
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,64.94,51.2
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,54.27,41.91
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,42.98,31.78
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,31.67,21.23
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,15.94,2.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,31.01,15.56
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,69.33,52.57
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,112.44,90.67
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,153.11,126.11
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,193.37,160.53
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,233.13,193.67
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,481.22,400.09
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,715.26,582.51
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,475.14,388.81
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,197.41,157.8
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,129.01,101.39
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,69.34,51.64
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,74.54,55.78
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,79.8,59.94
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,88.26,66.56
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,96.63,73.08
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,100.1,75.61
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,103.52,78.11
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,84.09,62.31
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,64.98,46.81
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,65.77,47.43
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,66.56,48.05
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,66.96,48.26
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,67.34,48.47
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,89.37,66.07
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,110.84,83.17
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,108.31,81.05
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,105.8,78.99
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,108.32,81.09
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,110.69,83.09
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,149.87,119.57
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,194.23,156.26
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,141.1,112.96
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,98.11,77.54
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,108.22,86.31
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,115.98,93.12
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,111.22,89.58
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,106.32,85.88
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,95.46,76.86
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,84.13,67.3
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,72.72,57.62
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,60.97,47.36
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,47.37,35.22
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,33.27,22.32
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,17.02,3.81
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.65,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,5.31,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,6.84,0.12
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,82.5,64.06
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,173.95,139.42
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,170.88,136.03
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,168.6,133.39
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,155.34,121.78
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,143.51,111.45
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,150.42,116.76
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,157.29,122.03
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,167.49,129.95
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,177.43,137.63
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,207.72,161.52
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,236.89,184.28
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,291.47,226.48
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,331.04,256.31
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,329.83,254.91
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,327.76,252.89
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,226.54,174.29
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,131.29,99.52
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,145.74,111.0
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,159.4,121.73
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,132.98,100.97
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,107.26,80.75
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,62.94,45.32
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,16.9,8.1
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,28.05,18.21
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,39.21,27.75
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,39.95,28.45
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,40.69,29.17
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,102.77,82.1
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,153.06,124.81
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,129.72,105.65
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,108.79,88.35
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,94.25,76.29
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,79.57,63.91
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,64.16,50.64
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,48.56,36.95
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,35.12,24.88
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,21.38,12.45
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,10.65,0.77
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,1.81
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,15.2,7.05
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,21.32,12.28
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,27.85,17.8
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,34.39,23.26
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,386.86,320.15
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,687.24,554.01
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,659.49,527.56
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,605.77,482.89
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,631.6,500.3
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,675.22,529.95
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,685.37,534.11
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,692.26,535.97
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,710.0,546.82
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,722.65,553.65
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,761.72,582.17
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,768.6,587.03
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,730.34,556.31
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,689.38,523.59
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,578.59,437.11
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,472.69,355.53
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,501.96,375.42
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,498.26,366.28
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,441.98,318.16
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,384.73,268.64
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,325.95,217.86
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,267.05,168.21
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,206.95,121.98
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,147.58,86.19
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,103.49,80.59
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,99.78,77.74
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,98.88,77.19
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,97.97,76.65
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,95.96,75.21
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,93.9,73.74
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,90.92,71.64
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,87.89,69.47
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,82.44,65.07
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,76.85,60.48
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,66.35,51.77
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,58.68,45.22
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,46.97,34.88
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,35.15,24.07
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,17.76,5.74
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,7.58,0.6
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,12.15,4.55
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,16.73,8.48
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,21.33,12.39
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,25.94,16.26
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,35.17,23.9
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,44.44,31.47
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,30.99,20.17
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,17.58,8.97
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,22.97,13.35
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,28.37,17.71
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,31.1,19.88
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,33.82,22.05
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,30.38,19.14
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,26.93,16.26
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,45.89,31.64
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.94,47.04
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,75.51,55.47
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,86.02,63.85
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,155.13,118.82
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,221.8,170.87
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,235.71,181.43
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,248.39,191.1
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,161.69,123.52
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,75.71,55.54
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,80.17,59.23
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,84.56,62.82
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,104.21,78.61
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,122.73,93.49
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,77.73,60.35
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,29.19,19.32
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,46.91,34.52
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,64.68,49.77
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,48.0,35.65
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,31.39,21.5
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,18.71,10.63
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.36,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,7.96,0.56
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,13.68,5.88
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,21.33,12.61
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,29.0,19.29
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,36.7,25.87
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,44.42,32.35
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,24.81,15.51
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,5.33,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,38.3,26.72
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,71.88,54.69
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,74.64,56.68
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,77.44,58.7
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,106.06,82.08
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,134.7,105.25
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,101.28,77.8
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,69.54,51.7
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,71.93,53.59
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,74.32,55.48
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,123.07,94.99
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,171.0,133.25
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,126.66,97.47
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,83.57,62.59
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,80.05,59.74
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,76.55,56.92
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,95.62,72.39
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,114.16,87.39
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,173.69,134.8
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,216.98,168.65
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,183.88,142.89
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,142.79,110.68
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,116.89,94.38
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,91.27,72.8
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,96.72,77.81
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,101.97,82.68
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,81.86,65.58
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,60.73,47.47
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,50.25,38.58
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,39.81,29.6
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,34.4,24.93
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,29.01,20.21
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,23.63,15.44
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,18.26,10.61
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,12.91,5.75
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,7.58,0.88
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.11,1.55
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,15.98,7.82
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,24.79,15.53
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,33.63,23.18
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,43.26,31.44
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,52.93,39.6
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,29.03,19.11
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,5.33,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,17.57,9.24
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,29.87,19.54
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,76.3,58.05
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,126.95,99.17
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,130.78,101.8
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,134.65,104.54
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,73.07,54.33
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,6.99
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,45.13,31.35
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,75.12,55.66
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,89.62,67.14
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,103.98,78.44
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,73.19,53.7
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,42.51,28.94
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,157.38,120.86
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,263.65,203.16
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,335.31,254.08
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,378.59,278.96
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,212.17,155.17
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,80.86,59.66
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,173.46,128.28
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,235.95,174.85
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,188.58,152.56
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,183.39,148.72
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,153.76,124.53
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,122.8,99.01
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,121.52,98.27
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,120.06,97.36
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,90.51,72.68
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,80.65,64.62
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,79.44,63.79
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,75.51,60.55
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,66.24,52.65
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,56.74,44.34
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,46.0,34.67
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,35.21,24.65
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,21.04,9.72
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,7.08,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,23.34,13.09
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,42.44,30.13
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,72.07,55.97
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,100.28,80.25
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,128.25,103.89
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,173.46,141.16
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,232.03,189.27
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,289.25,235.03
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,420.63,339.42
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,550.67,437.66
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,479.6,379.48
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,430.88,338.84
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,472.61,370.13
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,511.34,398.12
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,483.97,374.64
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,457.27,352.26
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,504.44,387.69
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,558.48,426.53
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,547.77,416.37
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,534.9,405.02
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,541.97,409.82
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,544.78,410.23
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,539.05,402.89
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,510.07,375.44
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,452.75,326.85
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,394.29,276.34
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,333.9,223.96
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,273.15,172.23
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,211.66,124.07
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,150.51,86.39
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,95.95,75.19
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,94.82,74.48
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,84.5,66.01
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,83.33,65.23
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,112.49,89.95
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,154.9,125.62
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,109.13,87.77
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,72.48,57.05
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,67.6,53.21
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,57.8,44.97
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,52.7,40.75
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,47.59,36.35
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,39.5,29.02
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,31.39,21.41
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,19.66,9.07
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,62.82,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,170.18,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,347.47,277.41
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,503.68,414.55
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,617.18,508.21
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,731.73,597.26
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,795.45,642.79
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,850.59,679.84
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,897.64,708.14
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,941.05,732.79
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,960.52,743.13
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,964.58,742.85
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,968.8,742.22
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,968.8,738.87
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,958.55,731.14
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,944.07,720.65
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,921.93,703.52
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,895.75,683.7
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,863.54,660.75
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,827.62,635.15
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,785.55,602.65
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,740.34,566.49
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,690.84,527.19
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,638.77,484.99
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,582.83,437.87
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,525.11,388.29
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,464.74,336.17
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,403.26,282.16
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,340.36,226.92
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,277.42,172.97
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,213.41,122.63
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,149.8,83.31
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,92.71,71.46
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,91.94,71.0
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,90.44,69.93
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,88.82,68.76
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,78.78,60.6
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,77.16,59.45
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,74.31,57.51
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,71.4,55.48
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,67.84,52.75
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,59.34,45.72
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,54.25,41.57
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,49.16,37.25
