Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,200.71,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,402.17,325.06
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,524.16,443.52
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,651.45,553.78
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,724.94,615.44
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,806.95,680.51
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,860.63,719.83
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,911.65,755.6
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,948.81,780.01
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,970.56,792.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,986.6,799.91
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,998.61,804.5
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,1001.31,802.36
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,999.71,797.33
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,988.03,785.19
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,972.07,770.27
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,947.98,749.96
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,919.86,726.97
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,886.42,701.19
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,849.24,672.77
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,806.81,638.78
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,761.15,600.42
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,710.54,558.72
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,657.31,514.1
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,600.66,464.98
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,542.06,413.24
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,480.81,358.92
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,418.31,302.46
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,354.03,243.71
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,289.18,185.7
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,223.28,131.59
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,157.63,87.93
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,93.07,73.64
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,90.17,71.38
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,88.7,70.31
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,87.09,69.12
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,84.64,67.23
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,82.0,65.2
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,71.44,56.45
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,68.74,54.45
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,65.42,51.87
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,62.05,49.19
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,57.25,45.27
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,52.45,41.19
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,41.71,31.61
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,35.04,25.4
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,24.83,15.55
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.79,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,207.83,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,410.9,325.2
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,531.76,432.39
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,657.3,532.63
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,733.93,590.06
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,810.0,643.96
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,854.68,676.38
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,904.32,711.05
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,934.79,731.04
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,961.6,747.99
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,977.56,754.89
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,989.43,759.13
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,977.53,747.34
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,973.66,741.54
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,962.91,730.76
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,948.02,717.51
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,925.23,699.19
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,898.54,678.51
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,866.6,654.48
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,831.06,628.15
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,788.97,596.38
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,743.99,561.46
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,695.04,524.4
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,643.72,484.54
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,588.19,439.69
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,531.33,392.55
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,472.8,343.47
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,413.3,292.26
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,352.2,239.24
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,291.21,187.01
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,229.02,137.34
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,167.47,97.12
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,96.95,75.88
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,93.16,72.96
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,92.16,72.3
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,91.09,71.6
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,89.77,70.71
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,88.4,69.79
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,85.46,67.68
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,76.01,59.99
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,72.51,57.33
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,68.96,54.56
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,63.29,49.97
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,57.54,45.15
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,49.51,38.07
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,41.44,30.65
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,28.46,18.45
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.5,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,115.9,16.33
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,230.82,186.48
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,361.57,302.46
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,477.44,400.88
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,379.56,319.48
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,274.75,229.65
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,320.96,267.16
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,365.99,302.23
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,511.17,417.13
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,657.29,526.44
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,614.55,488.84
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,593.0,468.03
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,657.01,514.7
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,739.37,572.13
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,731.8,562.29
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,721.55,551.41
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,726.47,552.48
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,727.43,550.58
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,781.18,588.94
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,810.4,608.74
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,770.35,577.54
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,727.48,544.52
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,680.65,509.42
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,631.52,471.68
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,578.33,429.21
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,523.8,384.55
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,466.82,337.52
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,409.11,288.67
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,349.71,237.96
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,290.44,187.85
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,236.63,149.18
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,200.47,130.92
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,125.66,98.84
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,104.88,82.02
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,108.84,85.68
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,123.0,97.85
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,135.09,108.16
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,152.52,122.97
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,135.74,109.59
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,113.71,91.65
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,106.34,85.76
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,100.53,81.09
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,87.16,70.12
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,73.37,58.49
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,59.57,46.5
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,45.5,33.93
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,30.38,19.96
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,15.27,0.0
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,109.38,34.67
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,214.14,172.25
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,320.03,267.49
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,448.66,376.76
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,247.9,209.54
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,39.01,27.58
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,47.9,35.09
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,56.81,42.48
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,58.38,43.63
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,59.96,44.78
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,82.38,63.29
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,105.68,82.34
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,154.39,122.09
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,203.04,161.1
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,438.49,352.58
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,645.35,512.75
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,781.19,617.67
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,883.63,692.96
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,853.48,667.66
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,819.68,639.63
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,774.16,603.24
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,735.69,571.24
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,688.56,533.05
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,639.01,492.23
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,586.05,447.16
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,530.97,399.39
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,472.5,348.67
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,413.03,296.07
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,351.87,241.64
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,290.1,187.5
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,227.77,136.81
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,165.93,95.65
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,103.76,81.95
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,97.57,76.97
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,96.18,75.98
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,86.0,67.6
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,83.64,65.81
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,81.12,63.89
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,78.58,62.08
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,75.95,60.18
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,71.63,56.79
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,62.05,48.77
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,57.48,45.09
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,52.91,41.26
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,45.4,34.63
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,37.85,27.7
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,27.07,17.49
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.35,1.6
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,217.31,105.12
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,413.2,340.03
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,527.93,441.06
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,646.24,537.24
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,720.86,594.32
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,794.78,647.62
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,846.36,682.77
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,888.91,710.2
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,920.8,728.31
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,949.06,743.54
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,965.58,749.89
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,978.03,753.46
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,980.05,750.37
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,977.82,744.68
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,955.1,724.88
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,940.76,711.25
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,918.47,693.32
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,892.32,673.06
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,860.19,648.53
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,824.55,621.81
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,782.74,589.97
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,738.08,555.2
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,689.97,518.11
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,639.5,478.48
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,585.24,434.5
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,529.52,388.36
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,471.31,339.89
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,412.22,289.52
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,351.61,237.05
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,291.01,185.35
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,229.75,136.92
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,169.07,97.36
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,98.77,76.93
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,92.68,72.15
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,92.03,71.79
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,91.32,71.4
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,89.77,70.33
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,88.14,69.2
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,85.58,67.43
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,76.49,60.1
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,73.02,57.49
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,69.49,54.77
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,64.25,50.59
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,58.96,46.2
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,50.96,39.22
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,42.94,31.91
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,28.64,18.72
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,16.75,2.74
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,160.69,88.7
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,296.47,239.71
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,403.12,333.35
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,514.14,424.92
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,293.38,245.48
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,52.27,38.44
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,76.25,58.42
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,100.19,77.89
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,86.79,66.4
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,75.38,56.68
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,115.12,88.95
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,155.39,121.13
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,173.28,134.86
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,190.82,148.2
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,211.56,163.91
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,231.73,178.99
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,205.5,157.81
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,180.75,137.94
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,146.25,110.74
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,113.09,84.5
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,118.26,88.38
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,123.25,92.07
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,114.1,84.83
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,105.21,77.82
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,108.29,80.08
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,111.26,82.25
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,129.29,96.31
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,146.46,109.59
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,130.92,97.39
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,115.86,85.66
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,97.5,71.47
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,79.27,57.31
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,69.58,52.2
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,59.42,43.9
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,95.98,74.29
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,129.45,102.04
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,132.14,104.52
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,134.5,106.8
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,122.68,97.56
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,110.75,88.14
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,97.8,77.74
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,84.73,67.07
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,71.23,55.83
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,57.59,44.26
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,44.17,32.63
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,30.6,20.66
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,19.07,10.32
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,7.59,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,5.3,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,10.63,3.0
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,18.65,9.93
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,26.7,16.86
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,35.16,24.0
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,43.65,31.03
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,24.82
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,29.04,18.64
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,42.54,29.7
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,56.09,40.65
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,46.47,32.61
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,36.86,24.63
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,39.21,26.47
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,41.56,28.31
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,82.04,61.04
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,124.08,94.63
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,156.84,120.39
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,189.03,145.38
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,199.86,153.37
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,210.29,161.03
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,219.52,167.71
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,228.31,174.02
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,227.91,173.54
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,227.4,173.0
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,257.02,195.26
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,281.06,212.93
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,329.39,247.89
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,358.71,266.96
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,345.43,253.28
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,314.68,225.97
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,275.97,197.37
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,254.51,184.21
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,222.07,175.34
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,211.6,167.33
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,184.43,146.14
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,168.28,133.7
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,158.82,126.35
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,148.82,118.54
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,110.7,87.56
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,73.76,57.04
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,69.68,53.83
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,65.45,50.43
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,60.44,46.49
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,55.36,42.34
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,47.7,35.68
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,39.95,28.7
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,29.36,18.98
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.79,5.31
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,225.33,151.58
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,412.55,334.69
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,524.09,429.86
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,638.71,521.93
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,722.21,585.69
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,805.21,646.03
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,850.65,675.47
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,901.12,707.98
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,939.3,731.01
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,973.82,751.14
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,977.18,748.52
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,988.9,752.03
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,991.7,749.47
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,990.32,744.32
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,979.14,734.9
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,963.74,722.87
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,940.54,704.36
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,913.34,683.4
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,880.2,659.65
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,843.41,633.49
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,800.52,601.67
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,754.58,565.89
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,704.79,527.62
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,652.53,486.62
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,596.51,441.04
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,538.7,392.96
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,478.52,342.46
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,417.25,289.94
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,354.2,235.5
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,290.67,181.35
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,226.77,130.49
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,163.14,88.76
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,100.31,77.03
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,92.6,70.94
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,91.06,70.0
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,89.36,68.93
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,86.81,67.02
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,84.06,64.95
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,73.86,56.78
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,71.7,55.3
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,68.2,52.67
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,64.64,49.93
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,60.01,46.31
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,51.1,38.84
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,44.9,33.51
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,38.79,27.99
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,28.79,18.73
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,18.88,6.15
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,132.52,92.53
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,229.26,189.09
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,305.7,257.81
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,382.97,324.92
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,451.37,382.2
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,546.19,457.86
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,434.72,363.57
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,296.47,245.96
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,188.38,154.5
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,83.08,64.18
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,52.27,38.29
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,23.0,13.67
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,272.37,221.79
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,515.72,413.25
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,523.13,416.68
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,529.01,419.72
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,367.18,291.47
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,190.62,149.12
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,188.38,147.34
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,186.19,145.42
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,153.82,119.12
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,122.49,93.7
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,129.54,99.35
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,136.29,104.72
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,84.39,62.98
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,32.53,20.93
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,141.79,109.08
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,242.27,188.32
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,284.28,217.65
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,320.01,240.43
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,253.68,192.7
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,213.61,166.28
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,209.06,171.67
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,193.31,158.88
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,192.14,158.57
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,192.96,159.98
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,149.26,123.56
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,119.39,98.52
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,125.9,104.71
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,136.71,114.7
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,123.05,103.17
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,109.08,91.27
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,93.45,77.86
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,77.5,63.89
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,62.37,50.34
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,45.5,34.94
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,29.47,20.07
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,12.96,3.11
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,107.88,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,338.86,257.19
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,512.02,428.59
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,616.38,518.51
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,723.36,604.18
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,786.68,651.12
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,856.95,700.47
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,903.91,729.57
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,947.94,755.34
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,977.32,768.32
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,990.69,769.77
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,1003.75,773.62
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,1012.78,774.72
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,1012.04,769.74
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,1007.09,762.23
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,994.56,751.2
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,977.8,737.59
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,953.66,719.2
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,925.51,698.29
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,890.94,674.4
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,852.77,647.99
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,809.32,616.07
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,762.8,579.87
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,712.0,540.71
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,658.74,498.72
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,602.57,453.48
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,544.6,405.43
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,483.58,353.51
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,421.52,299.45
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,357.9,242.99
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,293.91,187.04
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,229.44,134.97
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,165.31,91.97
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,102.44,69.38
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,93.68,73.59
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,92.46,72.74
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,91.09,71.79
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,88.58,69.88
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,77.82,60.99
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,75.47,59.33
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,73.02,57.58
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,69.61,54.86
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,66.12,52.04
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,61.17,48.1
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,51.84,40.17
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,45.34,34.51
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,38.86,28.61
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,29.25,19.65
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.75,8.1
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
