Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,108.88,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,334.4,255.23
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,500.88,409.7
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,604.53,496.34
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,710.61,579.14
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,781.86,630.24
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,845.43,672.94
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,893.91,702.44
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,939.47,728.78
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,969.25,742.06
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,995.33,752.58
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,996.78,748.38
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,1006.71,750.21
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,1007.47,746.02
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1004.0,739.36
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,991.45,727.67
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,974.7,713.61
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,951.07,695.93
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,923.43,675.88
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,889.38,653.55
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,851.71,628.76
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,808.76,599.99
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,762.74,566.96
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,712.82,529.94
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,660.4,490.01
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,604.03,445.28
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,545.92,397.87
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,485.37,347.67
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,423.75,295.3
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,360.39,240.91
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,296.68,186.7
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,232.22,135.2
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,168.13,92.61
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,104.24,69.12
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,93.34,72.07
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,92.12,71.24
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,90.74,70.3
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,88.5,68.64
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,77.97,60.09
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,75.62,58.46
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,73.17,56.74
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,69.74,54.17
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,66.24,51.48
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,61.67,48.03
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,52.69,40.57
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,46.19,34.97
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,39.72,29.13
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,30.12,20.24
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.61,9.06
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,106.53,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,327.43,255.57
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,488.95,404.14
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,592.42,491.03
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,698.06,573.97
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,770.08,626.68
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,841.14,675.84
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,882.63,701.81
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,928.7,730.32
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,958.92,746.84
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,985.45,760.9
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,1000.01,765.76
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,997.68,759.44
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,998.43,754.43
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,995.01,746.79
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,982.57,734.47
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,966.0,719.71
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,942.61,699.27
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,915.28,676.56
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,881.6,652.78
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,844.37,626.71
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,801.91,595.08
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,756.43,559.88
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,706.43,522.03
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,654.06,481.62
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,598.51,437.0
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,541.28,390.09
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,481.65,341.0
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,421.01,289.93
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,358.66,236.55
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,296.0,183.62
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,232.53,134.05
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,169.5,92.9
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,106.75,69.82
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,95.38,72.78
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,93.98,71.83
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,92.42,70.74
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,89.99,68.96
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,79.37,60.45
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,77.12,58.94
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,74.79,57.34
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,71.14,54.63
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,67.38,51.79
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,58.1,44.36
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,53.88,41.08
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,47.12,35.31
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,40.34,29.29
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,30.41,20.24
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.54,9.23
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,174.67,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,354.83,276.86
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,515.56,420.44
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,617.11,504.45
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,720.81,584.57
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,789.61,633.0
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,850.2,672.68
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,897.06,701.64
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,940.93,727.56
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,970.26,741.72
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,995.87,753.13
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,1009.23,758.42
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,1005.85,752.7
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,1005.53,749.4
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,1001.04,743.51
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,988.47,734.25
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,971.74,722.4
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,947.71,704.67
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,919.75,684.4
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,885.84,661.22
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,848.37,635.49
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,805.59,604.33
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,759.76,569.16
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,709.44,530.9
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,656.73,489.88
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,600.82,444.55
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,543.21,396.73
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,482.99,346.33
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,421.79,293.93
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,359.25,239.85
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,296.42,186.15
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,232.62,135.34
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,169.26,93.17
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,106.41,69.49
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,94.44,72.45
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,93.27,71.82
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,91.96,71.07
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,89.78,69.47
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,79.39,61.04
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,77.14,59.51
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,74.8,57.89
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,71.47,55.29
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,68.07,52.61
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,58.75,45.02
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,54.56,41.66
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,48.19,36.23
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,41.84,30.58
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,31.58,21.25
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,21.34,10.15
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,44.25,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,189.99,148.47
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,306.11,252.45
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,423.17,351.21
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,524.52,434.06
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,526.97,433.77
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,502.56,412.47
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,533.36,434.73
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,561.69,454.37
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,773.67,616.8
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,943.68,738.47
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,962.44,749.52
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,977.14,758.6
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,838.19,654.97
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,678.34,529.27
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,847.03,658.75
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,953.35,733.82
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,934.93,717.65
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,912.29,699.32
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,881.61,675.03
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,847.14,648.26
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,808.81,618.36
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,766.72,584.26
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,717.53,545.22
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,665.68,503.39
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,591.17,443.39
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,524.54,390.4
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,482.85,353.18
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,428.4,302.1
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,363.79,244.65
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,298.24,187.3
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,232.14,134.03
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,166.38,89.74
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,104.53,67.71
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,95.18,73.66
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,93.72,72.62
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,92.08,71.45
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,88.57,68.74
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,84.76,65.78
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,74.0,57.1
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,71.46,55.29
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,67.3,52.09
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,62.99,48.7
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,58.64,45.31
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,54.27,41.77
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,48.01,36.41
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,38.49,27.97
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,29.55,19.76
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,20.74,10.14
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.93,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,162.97,128.1
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,267.77,221.33
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,327.72,273.23
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,387.37,322.63
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,434.91,359.45
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,481.6,394.05
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,552.71,447.17
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,648.7,516.31
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,842.92,656.08
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,1016.08,771.42
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,1015.39,765.67
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,1023.42,767.39
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,1023.95,762.69
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,1020.25,755.46
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,1006.27,742.85
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,988.11,727.81
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,961.9,707.96
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,931.81,685.76
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,896.56,661.56
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,857.79,635.0
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,809.74,599.83
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,759.42,561.4
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,709.77,523.81
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,657.88,483.73
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,589.9,430.77
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,527.32,382.49
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,477.26,342.61
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,427.36,302.1
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,374.04,259.36
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,323.36,219.18
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,271.03,179.34
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,220.89,145.63
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,165.27,116.51
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,141.58,109.63
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,128.39,99.29
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,114.22,88.1
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,99.53,76.42
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,90.82,69.56
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,97.81,75.7
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,110.92,86.92
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,105.76,83.12
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,100.41,79.14
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,88.4,69.76
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,75.84,59.63
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,63.5,49.23
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,50.77,38.14
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,36.44,25.35
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,21.81,11.03
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.23,0.26
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,213.4,171.56
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,387.2,322.6
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,483.7,403.66
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,583.01,483.12
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,594.52,490.69
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,603.36,495.37
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,680.91,553.69
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,768.86,618.07
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,846.81,673.53
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,921.15,725.39
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,873.71,686.62
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,813.16,638.22
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,789.71,616.24
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,762.96,592.02
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,715.68,553.44
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,688.69,529.53
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,645.21,493.74
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,586.2,447.15
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,599.28,455.64
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,593.82,450.54
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,582.77,440.62
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,569.31,428.87
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,535.34,402.39
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,501.33,375.93
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,480.39,358.44
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,456.79,338.66
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,389.97,288.96
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,338.31,251.51
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,325.75,241.17
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,299.28,220.24
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,269.4,199.28
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,233.58,174.36
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,213.92,159.67
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,199.62,157.85
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,200.68,159.4
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,198.08,158.02
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,177.34,141.62
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,158.16,126.4
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,123.07,98.04
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,90.36,71.18
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,86.61,68.32
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,82.76,65.3
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,77.13,60.96
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,68.37,53.75
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,59.82,46.49
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,51.27,38.92
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,37.35,26.38
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,23.3,12.54
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.22,0.05
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,117.71,92.06
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,195.36,161.01
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,295.63,247.04
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,381.61,318.84
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,248.05,206.19
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,99.1,77.69
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,84.77,65.53
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,73.34,55.69
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,243.32,196.92
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,432.24,345.33
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,218.02,174.19
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,19.18,10.12
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,96.58,73.21
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,179.8,139.23
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,299.78,233.03
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,401.67,309.98
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,255.79,197.06
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,116.01,86.78
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,95.12,70.29
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,74.61,53.98
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,69.14,49.51
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,63.69,45.07
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,301.1,230.85
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,503.87,380.65
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,501.12,376.17
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,486.05,361.94
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,457.65,335.76
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,414.99,295.11
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,356.85,244.43
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,299.13,194.82
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,240.51,148.06
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,182.88,108.9
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,140.95,100.99
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,195.49,155.57
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,133.94,105.66
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,104.05,81.32
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,102.84,80.58
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,101.52,79.73
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,99.24,78.26
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,96.84,76.69
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,92.15,73.02
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,87.25,69.13
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,78.21,61.76
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,71.27,56.03
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,61.67,47.8
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,51.94,39.18
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,38.72,27.27
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,25.36,14.14
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,34.73,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,107.53,49.77
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,240.52,193.71
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,385.38,318.36
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,482.85,400.57
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,583.27,481.31
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,335.15,279.97
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,35.17,23.89
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,61.48,45.74
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,91.53,70.25
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,90.84,69.12
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,90.58,68.37
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,107.87,81.94
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,125.05,95.25
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,175.62,134.91
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,225.87,173.44
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,197.6,150.62
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,171.05,129.34
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,200.61,151.79
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,229.45,173.37
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,489.24,374.51
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,695.14,526.82
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,665.38,503.79
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,632.77,479.17
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,457.38,347.41
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,307.06,232.41
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,297.04,224.83
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,287.32,217.28
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,199.43,150.24
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,108.35,79.91
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,105.65,77.93
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,103.05,75.98
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,177.91,133.34
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,238.79,179.53
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,205.59,155.4
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,193.8,153.62
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,191.49,152.11
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,201.84,160.91
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,177.91,141.88
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,161.3,128.74
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,143.79,114.96
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,126.02,100.81
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,111.83,89.29
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,97.51,77.54
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,82.84,65.46
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,68.02,53.02
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,62.93,48.69
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,58.89,44.97
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,41.83,29.8
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,24.63,13.69
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,6.82,0.0
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,11.39,3.81
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,16.73,8.38
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,22.09,12.89
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,344.04,284.12
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,624.42,503.69
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,524.57,420.56
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,420.63,334.67
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,532.45,419.93
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,619.14,483.51
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,776.98,598.88
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,918.43,694.88
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,934.27,700.93
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,937.57,699.3
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,930.54,690.44
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,919.39,679.16
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,903.96,665.48
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,884.07,649.06
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,853.15,625.21
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,807.68,591.81
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,770.76,563.15
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,730.56,531.84
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,684.02,496.9
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,635.24,459.66
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,399.23,290.56
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,209.58,152.35
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,329.81,235.4
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,416.21,283.64
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,356.6,233.25
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,296.17,183.11
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,235.39,135.61
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,174.99,95.66
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,114.98,71.84
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,99.26,74.59
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,97.89,73.84
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,87.28,65.63
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,111.78,85.62
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,143.16,111.07
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,110.8,85.46
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,76.94,58.28
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,73.16,55.42
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,69.24,52.38
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,59.56,44.68
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,55.08,41.19
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,48.8,35.92
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,42.51,30.44
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,33.11,22.09
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.75,12.93
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,60.96,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,185.39,116.37
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,311.36,255.37
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,433.13,361.28
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,273.14,229.84
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,76.66,59.64
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,60.89,46.27
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,37.36
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,59.14,44.32
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,67.94,51.38
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,75.78,57.56
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,83.6,63.66
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,89.26,67.94
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,94.91,72.18
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,101.38,77.06
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,107.81,81.87
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,64.17,46.47
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,22.36,12.53
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,103.27,77.6
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,186.21,142.5
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,190.62,145.6
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,194.86,148.72
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,212.25,161.72
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,228.93,174.03
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,145.39,109.36
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,63.67,45.15
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,90.53,66.32
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,116.76,86.71
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,213.74,161.39
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,298.35,224.68
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,248.4,187.0
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,211.79,159.74
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,199.91,150.89
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,188.38,142.37
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,149.52,112.86
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,111.25,87.07
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,102.39,79.99
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,93.44,72.77
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,59.3,44.44
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,23.76,14.55
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,46.06,33.66
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,68.37,52.86
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,39.44,28.38
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,10.66,3.62
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.13,2.32
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,7.59,1.01
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,5.69,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,3.79,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.27,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.75,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
