Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.15,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,6.06,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,14.07,6.04
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,22.1,13.11
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,32.09,21.76
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,42.11,30.31
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,47.9,35.11
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,53.71,39.81
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,61.08,45.84
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.78,52.06
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,77.48,58.95
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,86.15,65.72
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,103.82,79.91
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,121.41,93.9
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,122.98,94.72
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,124.64,95.65
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,127.65,97.7
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,130.62,99.72
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,166.99,128.16
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,202.72,155.59
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,251.06,192.68
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,309.29,236.64
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,248.73,189.77
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,201.92,153.49
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,143.28,108.02
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,86.04,63.06
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,118.56,88.6
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,149.9,112.78
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,137.82,103.33
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,126.08,94.22
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,114.36,84.99
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,103.06,76.15
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,183.7,137.58
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,248.1,185.73
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,193.99,146.43
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,155.06,122.67
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,94.68,73.63
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,88.59,68.97
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,86.29,67.26
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,83.79,65.38
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,81.88,64.13
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,79.89,62.81
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,76.22,59.94
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,66.84,52.14
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,62.6,48.77
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,58.31,45.27
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,51.86,39.72
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,45.38,33.92
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,35.35,24.86
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,25.31,15.04
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,102.55,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,280.06,198.57
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,412.87,337.44
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,549.44,452.52
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,336.87,283.3
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,53.76,40.18
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,69.63,53.56
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,85.25,66.25
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,102.67,80.29
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,119.84,93.91
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,121.87,94.82
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,124.36,96.11
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,120.0,92.1
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,116.17,88.58
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,151.51,116.43
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,186.55,143.52
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,274.99,211.96
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,345.75,265.19
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,492.89,375.83
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,626.09,471.09
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,635.11,476.37
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,640.12,479.43
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,715.66,535.84
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,746.24,558.19
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,663.93,494.12
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,581.17,431.19
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,569.26,420.94
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,536.62,392.13
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,478.86,344.11
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,420.29,294.37
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,359.92,242.64
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,299.42,191.13
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,238.62,142.12
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,178.32,100.74
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,118.11,75.01
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,99.63,77.1
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,98.56,76.42
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,88.26,68.12
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,86.8,67.12
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,85.2,66.01
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,83.0,64.54
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,80.68,62.97
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,71.46,55.53
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,68.26,53.14
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,63.72,49.63
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,59.1,45.95
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,52.66,40.42
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,46.19,34.64
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,36.59,25.94
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,26.99,16.52
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.62,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,78.81,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,232.74,169.56
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,348.63,285.21
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,469.43,386.24
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,270.46,226.44
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,48.56,35.63
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,80.93,62.83
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,113.53,89.37
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,227.34,183.5
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,324.97,260.92
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,400.94,318.14
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,452.03,355.28
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,370.37,289.93
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,314.32,244.11
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,684.74,527.95
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,973.69,723.37
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,962.29,710.58
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,933.44,689.58
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,912.59,674.14
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,887.91,656.2
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,855.4,633.12
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,819.57,607.87
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,778.13,577.71
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,734.07,544.67
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,686.44,509.27
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,636.76,471.41
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,583.88,429.41
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,529.65,385.22
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,473.42,339.03
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,416.47,291.0
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,357.93,240.57
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,299.34,190.6
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,240.01,143.17
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,181.28,103.06
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,113.02,70.22
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,93.92,71.58
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,93.35,71.44
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,92.66,71.22
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,91.98,70.86
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,91.25,70.49
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,82.11,63.28
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,79.91,61.83
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,77.05,59.79
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,74.14,57.68
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,69.24,53.93
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,64.24,49.98
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,57.34,44.11
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,50.39,37.96
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,36.87,25.9
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,25.82,15.43
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,38.55,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,110.0,79.04
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,233.79,190.15
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,340.12,281.48
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,425.71,353.04
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,535.17,440.02
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,286.09,237.47
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,35.95,24.4
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,51.01,36.81
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,66.15,49.03
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,83.47,62.87
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,100.84,76.57
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,144.65,111.5
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,188.56,145.89
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,163.07,125.0
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,139.3,105.65
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,123.88,93.21
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,109.06,81.27
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,116.7,87.06
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,124.15,92.65
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,114.61,84.85
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,105.3,77.29
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,138.99,103.37
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,171.73,128.39
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,145.86,108.32
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,120.65,88.77
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,154.75,115.11
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,187.39,140.08
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,177.54,132.74
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,167.97,125.63
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,245.01,183.35
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,309.56,230.16
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,242.92,181.16
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,194.59,146.34
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,191.08,144.25
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,189.18,149.88
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,181.7,144.43
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,174.09,138.86
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,135.43,107.46
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,94.43,73.76
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,115.44,91.77
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,134.49,108.22
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,125.5,101.26
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,112.33,90.68
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,97.6,78.58
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,84.45,67.6
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,70.3,55.39
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,57.61,44.17
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,43.43,31.5
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,28.9,18.03
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,14.72,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,9.44,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,18.53,8.45
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,90.47,69.67
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,152.96,123.23
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,249.5,204.89
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,353.34,289.69
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,371.82,302.49
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,408.1,328.59
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,266.12,213.56
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,136.26,105.65
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,152.57,118.37
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,168.74,130.67
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,262.56,204.97
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,336.74,262.31
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,390.93,303.04
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,442.71,341.22
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,506.84,388.49
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,545.45,416.43
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,548.54,417.66
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,549.99,417.86
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,367.36,280.81
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,179.66,135.81
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,165.9,124.98
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,152.46,114.23
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,223.78,169.38
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,292.52,221.66
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,287.04,217.2
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,281.39,212.76
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,235.15,177.67
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,185.89,140.08
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,107.69,79.52
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.01
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,29.37,17.93
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,31.66,19.85
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,74.11,53.9
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,113.4,89.26
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,143.68,114.46
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,171.65,137.76
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,96.66,75.92
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,10.71,3.48
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,20.28,11.74
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,20.07
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,9.54
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,3.54,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,6.82,0.0
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,13.68,5.78
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,20.56,11.81
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,28.62,18.75
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,36.7,25.59
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,34.01,23.2
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,31.34,20.81
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,39.44,27.45
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,47.57,34.02
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,29.11,18.54
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,15.33,7.0
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,19.96,10.77
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,164.31,127.86
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,317.15,246.52
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,326.54,252.12
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,335.38,257.64
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,271.9,208.14
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,201.77,153.48
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,403.3,308.19
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,564.67,425.31
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,448.51,338.31
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,335.02,253.06
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,254.17,192.52
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,176.63,133.28
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,278.6,210.81
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,367.38,275.57
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,269.86,203.09
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,183.05,137.99
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,177.3,133.71
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,171.6,129.34
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,154.42,116.22
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,137.82,103.61
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,111.32,83.18
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,85.03,65.6
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,56.32,41.84
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,26.9,17.17
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,82.34,63.97
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,131.42,104.95
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,86.85,68.18
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,37.55,26.68
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,70.63,55.17
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,99.17,79.65
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,84.82,67.76
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,70.33,55.61
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,56.37,43.55
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,42.27,31.16
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,29.41,19.72
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,16.0,7.66
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,7.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,87.43,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,179.24,137.38
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,286.66,233.85
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,418.21,342.88
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,247.21,204.13
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,53.01,38.91
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,67.34,50.85
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,81.51,62.26
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,111.79,86.9
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,141.92,110.97
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,114.96,88.5
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,91.16,68.8
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,220.46,172.05
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,342.41,264.56
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,397.98,304.88
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,451.07,342.71
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,387.05,293.71
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,326.81,247.67
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,385.46,290.9
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,440.28,329.74
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,379.47,284.35
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,322.86,242.19
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,378.01,282.63
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,427.65,317.63
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,276.48,206.78
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,133.31,98.63
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,134.06,99.45
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,134.76,99.96
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,154.93,115.42
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,174.11,129.99
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,255.4,189.52
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,309.53,226.68
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,286.19,210.65
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,254.61,189.4
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,229.13,172.27
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,211.75,167.89
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,211.25,167.94
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,198.67,158.29
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,163.19,130.02
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,114.27,90.28
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,113.01,89.8
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,111.59,89.13
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,88.62,70.11
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,64.95,50.25
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,55.64,42.56
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,45.97,34.4
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,36.32,26.04
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,26.7,17.57
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,18.27,10.08
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,9.87,2.55
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,4.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,11.06,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,24.7,13.95
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,83.21,63.98
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,132.18,105.81
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,183.99,149.61
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,256.24,208.14
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,362.83,292.56
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,494.77,390.52
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,647.76,499.74
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,777.6,587.17
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,819.64,611.09
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,869.37,640.86
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,766.25,566.7
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,648.1,482.1
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,652.31,484.5
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,654.38,484.11
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,532.6,396.83
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,417.25,312.34
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,677.51,503.21
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,865.79,629.96
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,757.01,550.27
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,648.33,472.77
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,650.31,475.14
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,650.91,474.99
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,650.46,475.92
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,625.34,458.16
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,574.16,418.87
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,521.81,377.69
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,467.26,333.38
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,412.12,287.46
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,355.83,240.06
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,294.74,189.17
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,235.82,142.13
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,177.76,101.76
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,116.98,72.32
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,91.02,70.16
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,90.4,69.86
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,89.66,69.44
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,88.98,69.08
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,88.22,68.69
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,85.95,67.18
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,77.07,60.09
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,74.49,58.15
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,71.86,56.14
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,67.27,52.53
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,62.6,48.75
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,56.43,43.44
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,50.25,37.91
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,38.07,27.06
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.1,17.75
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,9.89,2.68
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,16.01,7.77
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,25.22,15.39
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,34.47,22.96
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,41.05,28.19
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,47.65,33.39
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,90.56,67.88
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,136.13,103.73
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,387.66,298.33
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,600.55,448.92
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,787.82,579.21
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,919.4,664.57
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,899.82,648.94
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,876.35,632.91
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,845.09,613.11
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,810.48,590.33
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,762.15,557.49
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,723.09,529.7
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,676.78,496.71
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,628.5,461.22
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,539.34,394.82
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,470.14,344.06
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,422.43,309.23
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,375.86,275.53
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,346.58,243.92
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,296.22,190.95
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,237.4,143.61
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,179.44,102.99
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,121.63,75.65
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,98.44,76.05
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,98.2,76.22
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,97.87,76.29
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,95.82,74.81
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,93.56,73.17
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,83.99,65.56
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,81.64,63.96
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,78.35,61.43
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,74.94,58.77
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,70.51,55.3
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,65.99,51.67
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,58.86,45.53
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,51.63,39.11
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,39.01,27.89
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,28.76,18.35
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.46,0.92
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,198.97,46.05
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,388.62,309.05
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,501.98,409.14
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,620.65,505.08
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,701.65,566.49
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,783.18,624.44
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,833.17,655.69
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,888.56,689.28
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,928.43,712.06
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,965.23,732.24
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,988.18,741.32
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,1007.43,747.97
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,1004.93,743.04
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,1011.67,744.59
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,1008.39,740.24
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1001.06,733.52
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,987.17,723.66
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,969.27,711.37
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,944.24,693.17
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,915.46,672.65
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,880.89,649.28
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,842.97,623.65
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,800.3,594.42
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,754.8,561.31
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,705.44,524.4
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,653.95,484.99
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,598.89,441.02
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,542.49,394.91
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,484.21,346.8
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,425.13,296.83
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,364.51,245.02
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,303.83,193.38
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,242.56,143.73
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,181.8,101.13
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,121.57,73.38
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,96.35,74.04
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,95.23,73.47
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,93.92,72.73
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,82.95,63.85
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,81.51,62.87
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,79.51,61.54
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,77.41,60.13
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,74.0,57.49
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,70.47,54.72
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,61.16,47.08
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,57.14,43.85
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,51.36,38.98
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,45.56,33.91
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,37.08,26.33
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,28.64,18.41
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,14.11,1.6
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,190.38,68.16
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,365.87,289.88
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,482.99,389.23
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,605.51,484.89
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,687.37,544.17
