Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,769.72,599.85
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,829.35,635.13
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,880.81,662.92
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,921.07,686.87
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,958.27,708.52
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,981.35,720.31
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,1000.74,729.78
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,1010.86,734.62
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,1003.5,728.64
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,1000.21,724.25
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,992.92,717.46
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,978.68,707.15
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,960.51,694.57
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,935.78,677.29
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,907.34,657.74
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,873.16,635.21
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,835.68,610.5
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,793.56,580.64
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,748.66,547.47
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,699.95,512.04
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,649.18,474.19
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,594.72,432.86
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,539.07,389.25
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,482.05,343.13
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,424.21,295.0
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,364.79,244.81
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,305.39,194.71
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,245.4,146.42
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,185.87,104.76
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,126.57,77.12
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,100.75,77.61
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,99.84,77.24
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,89.57,69.12
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,87.96,68.01
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,86.19,66.76
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,84.08,65.36
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,81.84,63.86
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,78.62,61.39
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,69.47,53.87
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,65.35,50.77
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,61.17,47.52
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,55.17,42.45
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,49.16,37.17
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,40.09,29.05
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,30.99,20.53
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.57,2.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,90.68,38.25
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,175.98,139.59
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,259.35,213.3
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,343.63,284.93
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,430.84,357.31
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,548.3,449.53
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,363.71,298.54
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,135.26,106.71
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,109.6,85.29
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,87.79,66.84
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,133.84,104.05
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,180.38,140.82
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,260.86,204.3
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,321.26,250.85
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,339.39,263.48
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,356.66,275.5
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,392.31,302.14
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,425.86,326.87
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,417.24,318.89
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,408.74,311.25
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,327.5,249.68
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,242.69,184.71
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,325.61,247.5
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,393.55,297.28
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,278.1,210.41
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,168.47,126.61
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,213.99,161.68
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,257.01,194.21
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,194.21,146.26
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,132.38,98.68
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,164.97,123.96
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,195.34,147.24
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,239.44,174.26
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,258.15,182.88
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,174.03,120.86
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,110.65,86.42
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,143.89,113.99
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,201.88,161.47
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,188.39,150.84
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,183.02,146.94
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,136.0,108.69
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,94.39,74.39
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,90.77,71.66
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,86.97,68.72
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,81.7,64.62
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,73.37,57.78
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,64.6,50.39
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,55.68,42.63
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,43.98,32.2
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,32.18,21.36
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.26,4.05
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,154.96,79.43
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,291.47,231.03
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,396.44,321.7
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,506.95,411.21
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,322.77,264.3
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,96.28,74.0
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,290.55,235.63
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,476.04,381.4
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,684.14,539.66
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,883.93,679.15
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,623.67,485.0
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,296.47,228.98
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,393.24,304.09
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,511.07,391.07
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,489.65,372.08
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,445.79,337.55
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,725.19,547.65
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,923.11,686.36
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,900.47,667.42
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,874.23,647.67
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,842.28,625.43
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,807.09,600.11
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,759.76,565.42
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,721.85,536.44
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,675.32,500.98
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,626.9,463.43
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,574.88,422.42
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,521.99,379.69
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,467.77,334.76
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,412.93,288.31
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,356.58,240.24
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,300.57,192.78
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,237.53,142.23
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,180.04,101.66
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,124.44,75.14
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,99.94,76.08
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,99.85,76.2
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,99.65,76.23
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,127.24,98.86
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,183.03,144.17
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,126.99,99.38
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,88.41,68.22
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,85.14,65.8
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,81.74,63.22
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,76.94,59.54
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,72.01,55.67
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,61.82,47.19
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.78,40.3
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,43.03,30.85
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,32.24,21.05
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.28,4.45
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,128.41,72.37
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,271.73,216.48
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,365.98,298.62
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,463.85,379.74
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,290.41,238.51
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,81.11,61.62
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,88.04,67.16
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,95.35,72.74
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,503.35,405.63
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,844.32,659.38
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,877.48,678.35
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,907.21,696.58
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,753.94,580.38
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,563.64,433.78
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,775.11,592.88
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,941.87,710.5
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,932.41,702.02
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,919.1,692.03
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,888.52,669.1
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,863.8,650.42
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,833.13,627.88
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,799.25,602.72
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,761.36,573.34
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,720.52,541.43
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,609.21,455.45
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,508.22,377.84
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,422.42,314.31
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,351.86,261.98
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,389.74,288.3
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,406.77,296.75
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,343.71,251.08
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,297.92,220.2
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,283.89,206.55
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,273.29,196.39
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,241.34,176.24
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,205.37,161.28
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,212.44,167.63
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,203.55,161.21
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,196.14,155.66
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,175.9,139.7
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,167.36,133.45
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,152.65,122.06
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,141.37,113.16
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,123.93,99.06
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,109.47,87.48
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,94.78,75.47
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,83.3,65.78
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,72.89,56.74
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,53.56,39.91
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,33.74,22.44
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,17.51,5.76
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,173.91,108.91
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,323.34,263.28
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,455.43,377.12
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,603.21,497.47
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,688.22,562.37
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,773.35,623.96
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,843.88,672.07
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,912.88,717.15
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,947.32,735.09
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,986.12,755.74
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,1013.71,766.77
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,1037.5,775.08
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,1047.27,777.09
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,1039.2,767.7
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,1036.64,761.33
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,1029.97,752.48
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,1014.38,738.68
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,994.76,722.59
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,968.41,702.87
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,938.28,680.92
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,902.0,656.83
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,862.38,630.52
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,818.74,599.68
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,772.2,565.1
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,721.18,527.78
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,668.1,488.02
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,611.82,443.95
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,554.23,397.75
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,495.1,349.78
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,435.16,299.91
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,373.67,248.15
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,312.01,196.34
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,249.73,146.57
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,187.95,103.28
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,126.84,73.99
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,96.38,73.39
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,95.26,72.66
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,93.94,71.76
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,92.55,70.82
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,82.5,62.8
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,80.52,61.39
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,78.42,59.88
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,75.65,57.81
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,72.81,55.68
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,63.38,48.09
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,59.42,45.0
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,54.0,40.54
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,48.61,35.94
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,40.22,28.55
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,31.86,20.88
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.68,4.94
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,180.69,119.77
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,335.69,272.3
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,441.24,361.84
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,557.47,454.93
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,639.48,516.75
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,721.47,575.49
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,784.39,618.07
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,845.66,658.05
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,886.79,684.41
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,925.13,708.54
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,951.67,723.21
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,967.54,730.54
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,979.85,736.68
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,988.23,740.33
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,987.47,737.16
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,982.67,731.54
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,969.51,719.96
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,938.18,696.43
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,914.49,678.58
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,887.22,658.38
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,854.03,635.3
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,817.68,610.08
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,776.14,579.82
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,732.13,547.05
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,684.93,511.1
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,635.96,473.03
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,582.53,430.02
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,532.59,388.55
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,475.76,341.88
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,418.68,293.95
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,361.71,245.77
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,306.3,199.19
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,266.06,176.24
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,261.13,184.35
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,231.75,169.66
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,222.21,174.14
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,205.56,161.64
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,203.6,160.81
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,192.29,152.15
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,180.61,143.2
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,168.18,133.85
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,155.08,123.85
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,139.23,111.24
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,118.58,94.5
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,113.6,90.86
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,104.64,83.73
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,89.31,70.84
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,73.55,57.3
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,54.0,40.33
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,33.88,22.66
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,18.6,7.33
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.95,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,112.72,73.56
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,196.3,155.12
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,276.39,223.46
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,356.22,289.26
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,308.48,250.45
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,255.06,205.83
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,316.22,253.99
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,356.71,284.96
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,245.09,193.99
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,143.15,109.71
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,210.7,163.36
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,302.99,234.57
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,206.11,158.25
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,109.0,81.03
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,115.56,85.92
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,122.05,90.65
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,208.86,158.01
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,314.93,238.31
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,585.73,444.72
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,816.88,610.02
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,723.82,538.88
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,629.34,467.9
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,530.24,394.03
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,443.3,328.5
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,302.89,225.34
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,170.61,125.86
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,323.81,240.94
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,449.47,330.76
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,425.0,311.04
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,399.77,290.86
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,366.72,263.59
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,339.55,239.88
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,304.4,216.85
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,266.65,193.64
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,240.83,176.72
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,223.41,175.13
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,196.03,153.75
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,182.73,143.51
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,178.24,140.29
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,182.26,143.92
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,181.32,143.86
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,179.62,143.23
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,153.93,122.74
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,126.29,100.41
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,117.25,93.48
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,109.75,87.64
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,92.48,73.19
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,74.22,57.62
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,52.92,39.27
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,30.77,20.02
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,16.62,6.2
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,19.92,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,190.27,135.22
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,311.82,255.34
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,420.9,349.94
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,535.52,443.9
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,616.35,507.11
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,707.53,575.39
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,773.47,621.06
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,837.67,663.91
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,880.32,690.37
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,920.15,714.34
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,950.52,730.15
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,977.43,743.39
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,980.94,740.83
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,988.74,741.48
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,888.99,668.46
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,771.26,579.04
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,879.11,657.08
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,944.59,698.75
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,922.97,680.0
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,897.59,659.71
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,864.79,635.55
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,828.72,609.3
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,788.01,578.14
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,744.49,544.28
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,696.58,508.72
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,646.74,471.05
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,593.95,429.52
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,539.8,386.04
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,483.81,341.34
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,427.07,294.76
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,368.6,246.08
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,309.87,197.05
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,250.76,149.53
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,192.11,107.97
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,133.14,78.51
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,100.02,76.52
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,99.18,76.06
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,88.68,67.69
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,87.13,66.62
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,85.41,65.41
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,83.31,63.9
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,81.08,62.29
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,77.92,59.91
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,68.93,52.64
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,64.79,49.47
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,60.57,46.16
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,54.96,41.55
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,49.32,36.73
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,41.38,29.78
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,33.47,22.54
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.72,9.58
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,7.87,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,39.13,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,222.86,162.48
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,353.19,288.83
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,450.01,371.45
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,558.33,458.82
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,331.2,275.88
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,75.79,57.87
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,252.62,206.64
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,401.14,326.05
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,279.86,225.7
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,126.22,97.91
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,124.89,96.45
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,124.09,95.3
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,210.2,164.12
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,321.67,250.34
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,191.95,148.08
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,70.43,50.92
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,261.94,202.64
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,449.92,344.46
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,474.7,361.88
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,512.76,389.3
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,542.46,411.11
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,567.63,429.32
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,542.18,408.84
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,516.93,388.78
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,403.72,304.68
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,305.52,230.73
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,287.21,217.03
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,269.57,203.65
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,350.01,262.59
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,406.26,300.13
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,373.76,273.04
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,340.09,245.12
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,275.59,186.34
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,198.69,120.12
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,142.32,90.33
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,120.23,94.73
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,130.55,103.48
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,142.32,113.44
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,147.87,118.32
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,161.23,129.72
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,154.06,124.41
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,146.64,118.88
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,132.3,107.27
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,117.06,94.79
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,107.79,87.41
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,98.24,79.64
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,84.07,67.53
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,70.1,55.34
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,53.8,40.94
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,37.26,26.07
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,21.41,10.53
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,6.06,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,10.62,3.27
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,16.73,8.67
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,22.86,14.06
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,30.15,20.39
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,37.47,26.65
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,44.43,32.44
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,51.4,38.17
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,55.68,41.63
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,59.98,45.07
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,73.8,56.37
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,88.39,68.16
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,55.47,40.67
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.83,14.25
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,46.67,33.17
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,69.64,52.04
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,72.54,54.31
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,75.41,56.56
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,101.92,78.19
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,128.25,99.49
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,136.24,105.86
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,143.98,112.02
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,144.8,112.38
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,145.46,112.62
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,301.31,236.35
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,439.29,341.71
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,300.71,234.5
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,173.01,134.21
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,290.26,225.74
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,387.16,297.65
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,261.75,201.09
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,159.53,123.04
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,160.79,124.23
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,161.86,125.26
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,172.23,133.59
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,182.23,148.3
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,135.29,109.4
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,84.96,67.17
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,103.57,83.22
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,121.21,98.43
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,110.65,89.92
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,99.99,81.26
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,83.07,66.95
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,65.83,52.22
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,56.81,44.6
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,47.51,36.62
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,47.96,37.08
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,56.22,44.29
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,44.29,33.5
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,34.79,24.6
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,21.58,11.26
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,80.9,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,285.22,219.21
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,433.17,357.06
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,541.86,447.9
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,654.17,536.23
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,728.79,592.44
