Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,803.31,646.05
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,858.65,682.75
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,906.09,712.69
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,943.04,734.76
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,976.87,754.36
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,998.47,765.36
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,1016.4,773.97
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,1011.72,766.98
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,1016.68,766.95
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,1012.62,760.97
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,1004.58,752.63
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,990.12,741.66
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,971.71,728.26
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,946.25,708.91
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,917.11,687.27
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,882.7,663.46
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,844.98,637.36
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,802.58,606.19
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,757.38,571.33
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,708.09,533.93
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,656.81,494.13
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,603.0,450.49
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,547.88,404.74
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,490.42,356.8
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,432.22,307.01
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,372.51,254.73
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,312.66,202.58
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,252.2,152.52
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,192.26,108.59
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,132.63,77.41
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,96.14,74.43
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,95.39,74.16
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,94.45,73.72
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,92.69,72.45
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,82.04,63.77
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,80.12,62.5
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,78.08,61.13
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,75.42,59.1
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,72.67,56.99
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,63.31,49.38
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,59.38,46.33
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,54.39,42.14
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,49.41,37.8
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,41.46,30.7
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,33.52,23.32
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,21.56,11.34
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,71.28,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,264.18,203.53
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,408.16,335.35
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,514.84,424.95
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,625.05,512.74
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,702.29,570.85
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,779.49,626.11
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,835.76,662.76
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,890.24,696.84
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,922.55,715.67
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,959.46,737.54
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,983.61,749.22
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,1004.09,758.42
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,1014.46,761.65
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,1020.85,762.43
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,1003.97,748.22
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,997.4,741.32
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,983.46,729.3
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,965.61,714.93
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,941.19,696.37
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,913.08,675.54
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,880.14,652.61
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,843.81,627.43
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,802.33,598.05
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,757.98,565.25
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,709.54,528.74
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,659.08,489.88
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,605.45,446.78
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,550.51,401.65
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,493.05,354.27
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,434.89,305.12
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,375.74,254.39
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,316.3,203.47
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,256.16,154.07
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,196.48,110.62
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,137.05,79.53
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,99.57,76.32
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,98.7,75.97
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,97.64,75.44
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,86.36,66.34
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,84.55,65.06
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,82.72,63.89
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,80.77,62.62
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,77.58,60.18
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,74.24,57.6
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,64.79,50.01
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,60.89,47.03
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,55.26,42.35
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,49.57,37.46
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,41.95,30.74
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.38,23.77
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.82,12.33
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,159.85,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,327.46,250.31
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,477.53,382.39
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,576.26,462.22
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,678.13,539.69
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,749.21,589.72
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,820.08,636.81
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,863.55,663.17
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,911.67,691.92
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,946.58,709.58
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,978.37,724.85
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,997.23,731.49
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,1012.38,735.88
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,1006.12,728.97
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,1009.62,728.71
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,1003.79,721.91
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,994.05,712.97
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,978.86,702.22
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,959.85,689.26
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,933.5,670.44
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,903.61,649.56
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,869.44,627.27
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,832.08,602.86
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,790.49,574.16
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,746.15,542.11
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,697.18,507.12
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,646.4,469.85
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,593.29,429.1
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,539.04,386.24
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,482.87,341.23
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,426.05,294.4
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,367.7,245.52
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,309.25,196.45
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,257.87,163.22
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,243.14,162.34
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,221.58,155.81
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,223.48,173.73
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,161.9,125.82
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,120.98,93.6
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,139.96,109.26
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,164.15,129.07
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,142.14,111.86
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,126.12,99.39
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,125.75,99.48
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,119.66,94.82
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,107.18,85.13
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,94.19,74.79
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,80.06,63.08
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,65.41,50.65
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,51.38,38.44
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,37.02,25.69
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,23.52,12.85
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,51.66,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,143.78,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,307.74,238.02
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,451.27,364.27
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,548.12,443.09
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,647.87,519.64
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,722.0,573.27
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,795.98,624.18
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,849.19,657.1
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,900.5,687.6
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,930.73,705.79
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,965.01,726.66
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,988.88,738.9
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,1009.12,748.73
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,1018.46,752.14
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,1009.97,744.12
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,1006.81,738.55
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,999.75,730.6
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,985.41,719.58
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,967.17,706.27
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,942.76,687.76
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,914.65,667.06
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,880.45,643.79
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,842.96,618.38
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,802.11,589.11
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,758.2,556.1
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,708.89,519.72
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,657.58,481.06
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,603.62,438.59
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,548.27,394.03
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,490.89,347.72
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,432.67,299.45
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,372.84,249.07
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,312.88,198.5
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,252.53,149.47
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,192.61,106.05
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,133.22,74.89
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,93.73,71.19
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,92.92,70.88
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,91.92,70.4
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,91.11,69.93
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,81.36,62.12
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,79.43,60.87
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,77.38,59.51
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,75.35,58.05
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,73.31,56.56
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,63.94,49.07
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,60.04,46.11
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,54.8,41.78
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,49.51,37.25
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,41.94,30.62
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,34.39,23.72
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.87,12.66
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.33,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,33.98,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,107.22,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,245.03,191.26
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,363.12,298.45
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,456.96,377.55
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,554.68,455.76
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,635.65,517.81
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,711.03,573.13
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,772.4,615.02
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,832.06,654.35
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,871.92,680.3
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,909.04,704.03
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,932.4,717.34
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,952.36,728.28
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,955.46,726.82
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,963.53,729.08
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,960.81,724.42
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,954.27,717.41
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,942.86,708.01
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,927.62,696.2
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,904.12,677.85
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,877.13,657.31
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,845.39,634.91
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,810.44,609.33
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,765.03,575.57
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,729.47,547.8
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,623.8,465.72
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,527.79,391.69
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,325.84,243.14
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,139.83,102.69
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,274.04,203.48
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,384.51,282.35
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,356.06,260.04
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,328.57,238.86
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,266.14,178.13
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,197.5,113.56
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,136.18,79.41
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,102.13,78.12
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,102.02,78.22
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,101.75,78.2
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,94.33,72.34
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,95.08,73.19
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,93.15,71.98
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,91.04,70.64
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,86.22,67.03
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,81.05,63.09
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,76.6,59.7
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,72.02,56.11
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,64.25,49.68
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,56.19,42.81
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,47.12,34.84
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,35.71,24.62
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,24.45,13.85
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.43,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.79,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.51,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,6.44,0.0
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,11.39,3.82
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,17.5,9.08
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,23.63,14.31
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,30.16,19.78
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,36.7,25.18
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,20.98,11.9
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,32.54,21.32
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,59.99,43.76
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,63.52,46.38
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,67.07,48.99
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,58.98,42.3
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,50.89,35.65
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,66.48,48.01
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,82.49,60.56
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,54.17,37.86
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,26.28,15.48
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,53.9,37.55
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,81.87,59.69
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,112.78,84.1
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,143.22,107.91
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,180.03,136.16
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,215.77,163.19
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,169.52,127.45
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,124.41,92.46
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,192.69,145.25
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,257.29,194.17
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,338.7,254.26
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,396.66,294.14
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,265.66,197.53
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,148.08,111.03
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,129.19,96.7
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,110.85,82.6
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,171.32,129.41
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,222.23,177.66
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,202.07,162.11
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,194.34,156.66
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,144.15,115.69
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,89.72,70.5
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,122.01,98.17
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,150.97,123.13
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,123.49,100.29
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,92.72,74.41
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,80.57,64.24
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,68.33,53.86
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,56.32,43.54
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,44.22,32.97
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,32.89,22.98
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,21.35,12.7
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,12.55,4.55
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,20.15,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,54.42,2.02
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,185.91,144.18
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,290.85,237.16
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,368.51,303.67
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,447.64,368.9
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,400.05,328.43
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,325.32,265.55
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,300.03,242.44
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,249.79,199.32
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,397.44,317.95
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,546.91,433.13
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,729.91,572.34
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,898.06,694.52
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,916.16,704.57
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,930.52,712.68
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,942.35,717.69
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,949.74,719.68
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,940.74,709.91
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,927.9,697.76
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,901.95,676.76
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,882.62,660.63
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,851.3,637.44
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,816.74,611.18
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,781.81,583.78
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,732.81,546.4
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,686.44,510.82
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,638.35,473.26
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,588.09,432.41
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,536.48,389.68
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,482.14,344.79
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,427.23,298.47
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,371.17,250.09
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,314.63,201.57
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,257.6,155.09
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,201.09,113.86
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,144.26,82.86
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,102.59,77.48
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,92.2,69.46
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,92.01,69.64
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,90.69,68.75
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,89.19,67.74
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,87.4,66.64
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,85.48,65.44
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,75.89,57.75
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,72.73,55.35
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,68.88,52.57
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,64.94,49.64
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,59.26,45.02
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,53.5,40.17
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,45.42,33.12
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,37.29,25.78
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,23.7,13.35
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.2,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,18.23,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,50.11,6.71
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,175.74,135.0
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,274.07,220.35
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,373.44,303.55
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,499.63,403.66
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,573.51,459.47
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,648.32,513.4
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,717.69,561.52
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,798.28,616.12
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,840.08,641.18
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,879.13,664.03
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,911.36,682.16
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,940.19,697.85
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,952.1,702.23
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,960.37,704.44
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,953.7,697.36
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,952.07,693.9
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,939.8,684.96
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,923.78,673.77
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,901.74,657.4
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,876.11,638.81
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,844.09,617.29
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,808.9,592.86
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,768.22,564.0
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,725.09,532.89
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,678.61,498.63
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,630.44,462.33
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,579.33,422.93
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,527.63,382.05
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,474.23,338.76
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,420.53,294.21
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,366.21,248.66
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,312.65,203.73
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,257.98,159.42
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,204.27,120.09
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,153.55,92.55
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,107.48,81.71
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,107.9,82.27
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,108.19,82.69
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,110.96,85.16
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,113.97,87.85
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,112.06,86.76
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,109.96,85.51
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,107.22,83.58
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,105.31,82.32
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,98.27,76.95
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,90.99,71.27
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,81.88,63.89
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,72.91,56.4
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,58.38,43.93
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,43.65,31.0
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,27.52,16.43
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,32.08,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,90.51,24.99
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,229.82,179.81
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,337.06,273.56
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,426.46,348.52
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,518.86,422.34
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,592.26,478.3
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,666.41,532.74
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,717.57,568.57
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,767.31,602.56
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,819.93,637.09
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,860.58,662.43
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,880.93,672.28
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,897.9,679.88
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,914.39,687.87
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,927.22,693.42
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,923.42,687.81
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,915.98,679.55
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,908.5,672.4
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,897.28,663.04
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,876.03,645.64
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,851.49,626.15
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,823.73,605.76
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,792.75,583.03
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,762.84,561.52
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,725.46,534.18
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,679.78,499.82
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,632.47,463.59
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,525.9,382.66
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,439.57,318.6
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,408.23,295.5
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,378.72,273.48
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,335.93,242.53
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,311.93,225.69
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,295.48,210.81
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,283.4,199.58
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,196.91,132.38
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,118.45,90.35
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,153.31,118.48
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,193.09,150.24
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,184.32,143.61
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,174.88,136.53
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,171.93,134.9
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,159.01,125.21
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,145.41,114.65
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,131.36,103.63
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,110.71,87.18
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.44,70.75
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,81.06,63.17
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,71.93,55.57
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,57.95,43.57
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,43.79,31.15
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,27.48,16.5
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.0,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,3.54,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,6.83,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,18.69,9.28
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,31.4,20.26
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,48.83,34.98
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,65.52,48.9
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,84.59,64.48
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,103.16,79.32
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,52.55,37.66
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,13.73,5.66
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,125.6,97.09
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,252.71,196.66
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,157.36,120.66
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,92.53,68.47
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,140.65,106.18
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,189.23,143.22
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,497.77,376.68
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,736.28,541.12
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,659.07,481.93
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,564.36,413.24
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,478.86,351.33
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,382.2,280.65
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,512.0,374.76
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,624.07,451.5
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,558.79,404.73
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,506.56,367.74
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,583.44,424.77
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,626.04,454.14
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,555.05,400.32
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,495.83,356.22
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,461.41,329.88
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,430.83,304.95
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,376.26,259.52
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,314.38,206.16
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,260.8,163.74
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,208.42,125.72
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,189.91,126.81
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,204.89,159.65
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,197.13,153.81
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,188.56,147.38
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,182.19,142.73
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,184.93,145.34
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,157.88,124.32
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,132.67,104.54
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,120.31,95.01
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,106.88,84.45
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,99.92,79.12
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,92.71,73.47
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,82.83,65.27
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,73.1,56.99
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,59.18,45.0
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,45.07,32.56
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,29.24,18.22
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,12.06,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,33.97,10.25
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,121.13,93.69
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,198.29,161.18
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,278.75,229.4
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,378.24,310.01
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,448.72,365.12
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,520.18,418.9
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,578.33,459.83
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,636.37,499.24
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,682.74,529.93
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,751.68,575.22
