Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,783.21,593.65
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,812.13,610.32
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,832.99,621.08
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,850.82,629.77
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,862.81,634.75
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,871.38,637.5
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,868.31,633.22
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,864.51,628.55
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,851.57,617.49
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,834.69,603.95
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,768.93,556.68
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,705.31,510.99
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,718.2,520.63
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,716.78,519.05
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,672.04,486.48
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,625.71,452.47
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,512.55,370.83
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,429.43,311.3
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,376.9,274.08
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,340.65,248.42
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,350.11,251.93
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,341.77,240.61
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,305.91,213.09
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,270.48,187.48
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,232.61,163.66
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,201.03,156.25
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,167.56,130.24
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,144.95,112.59
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,136.72,106.34
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,127.71,99.4
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,133.57,104.69
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,145.3,114.77
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,133.11,105.21
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,120.28,95.08
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,111.19,88.1
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,101.57,80.54
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,89.41,70.5
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,76.97,60.0
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,62.03,47.23
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,46.83,33.92
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,29.61,18.51
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,11.75,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,12.97,0.81
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,70.74,51.91
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,137.94,109.26
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,188.61,152.06
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,238.46,192.97
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,284.61,229.58
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,330.92,265.06
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,321.02,253.78
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,286.04,223.77
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,330.19,257.1
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,397.64,306.48
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,312.0,239.38
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,230.86,175.6
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,232.09,176.13
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,233.59,176.62
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,228.12,171.98
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,223.11,167.78
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,296.54,222.32
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,350.75,261.12
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,318.98,237.06
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,275.07,204.53
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,248.33,184.97
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,222.6,165.96
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,248.65,185.11
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,273.63,202.97
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,294.85,218.03
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,314.11,231.5
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,260.66,192.53
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,208.54,154.38
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,187.65,139.36
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,167.29,124.4
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,111.02,81.57
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,54.36,37.61
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,43.79,29.42
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,33.26,21.11
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,27.02,16.15
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,20.81,11.92
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,40.88,28.92
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,60.98,45.97
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,83.47,64.95
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,104.43,82.64
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,103.04,81.87
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,101.55,81.07
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,71.98,56.28
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,39.83,28.91
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,34.41,24.41
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,29.02,19.84
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,24.01,15.5
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,19.03,11.11
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,14.06,6.69
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,9.1,2.25
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,5.3,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.23
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,34.11,22.52
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,58.67,44.19
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,109.26,88.23
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,149.24,122.74
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,157.61,129.19
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,148.0,120.45
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,215.34,176.08
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,264.66,215.6
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,320.48,259.61
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,399.61,320.37
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,389.82,310.65
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,403.32,319.11
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,513.14,402.19
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,595.8,462.26
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,562.46,433.65
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,528.91,405.76
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,505.56,387.01
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,463.08,354.39
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,441.03,336.58
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,419.89,319.46
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,342.55,261.14
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,260.96,198.99
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,254.97,194.08
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,249.06,189.06
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,260.14,197.32
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,270.53,204.98
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,294.07,222.06
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,314.95,236.84
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,253.48,190.79
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,201.42,151.63
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,223.56,168.52
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,243.79,183.67
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,236.84,178.4
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,240.17,181.18
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,243.47,182.97
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,223.71,178.57
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,213.71,170.97
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,216.23,173.42
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,200.31,160.97
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,183.8,148.02
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,158.83,128.23
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,138.77,112.26
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,102.42,82.1
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,63.8,49.51
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,55.26,42.46
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,46.74,35.29
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,38.63,28.3
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,30.54,21.21
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,22.86,14.42
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,15.21,7.57
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,9.48,2.32
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,1.83
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,42.97,29.63
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,82.35,63.69
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,122.21,98.08
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,161.31,131.2
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,154.64,124.78
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,131.12,104.27
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,95.76,74.41
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,66.32,49.45
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,57.25,41.81
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,48.39,34.36
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,80.46,60.34
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,114.82,87.7
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,116.92,88.93
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,119.11,90.29
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,123.94,93.75
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,128.72,97.17
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,129.26,97.41
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,129.79,97.68
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,251.25,191.57
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,361.76,273.64
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,313.37,236.19
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,258.56,194.38
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,283.97,212.94
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,313.43,234.01
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,324.06,241.65
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,333.13,248.16
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,373.8,277.83
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,407.8,301.82
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,282.59,210.11
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,168.78,125.34
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,245.83,182.63
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,312.88,230.51
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,284.11,209.79
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,257.84,191.44
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,247.88,184.29
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,236.24,186.33
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,211.58,167.13
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,189.35,149.75
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,181.22,143.64
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,172.49,137.0
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,130.92,103.65
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,91.2,71.24
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,86.75,67.95
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,81.98,64.33
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,77.96,61.29
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,73.82,58.07
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,66.21,51.67
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,58.28,44.84
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,50.1,37.76
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.46,28.29
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,27.73,17.5
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,15.99,2.32
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,18.3,9.28
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,29.05,18.65
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,43.93,31.37
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,59.06,44.13
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,39.4,27.61
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,23.65,14.3
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,42.12,29.65
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,60.71,44.84
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,103.07,79.33
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,147.23,114.52
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,133.46,102.74
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,120.93,92.14
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,129.57,98.63
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,138.16,105.01
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,146.24,110.93
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,154.2,116.74
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,176.39,133.79
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,198.16,150.38
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,223.61,169.63
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,248.39,188.21
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,329.88,249.46
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,394.59,296.84
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,396.71,297.21
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,397.72,297.02
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,419.54,312.76
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,437.41,325.24
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,416.5,309.49
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,396.35,294.43
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,389.96,288.96
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,386.04,284.6
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,360.16,263.93
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,334.63,243.64
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,275.62,187.7
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,209.09,125.5
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,155.32,92.91
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,106.64,82.6
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,107.19,83.29
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,98.71,76.51
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,131.51,103.69
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,168.38,134.08
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,130.2,103.35
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,95.34,74.94
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,100.94,79.96
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,105.95,84.47
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,98.05,78.27
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,89.81,71.68
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,79.79,63.28
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,69.42,54.4
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,57.67,44.19
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,44.84,32.77
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,30.44,19.68
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,16.09,3.03
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,6.06,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,14.07,5.95
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,22.11,13.05
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,32.1,21.72
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,42.12,30.3
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,53.41,39.87
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,65.31,49.82
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,111.73,88.65
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,159.01,127.3
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,258.26,208.15
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,338.22,271.08
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,364.21,289.51
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,389.28,307.14
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,266.16,209.71
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,140.87,108.68
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,221.87,172.93
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,325.28,252.19
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,250.29,193.18
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,169.68,129.75
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,276.13,211.98
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,368.75,280.82
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,370.09,281.05
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,370.81,281.18
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,402.81,304.25
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,431.13,324.06
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,419.9,315.41
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,408.03,306.37
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,289.69,218.06
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,181.14,135.77
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,291.83,218.98
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,385.11,285.48
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,356.05,262.86
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,328.48,241.88
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,312.01,226.71
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,272.75,194.97
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,242.39,178.42
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,226.17,179.53
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,200.71,159.87
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,186.17,148.84
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,182.87,146.58
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,168.33,135.12
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,157.38,126.79
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,146.12,118.12
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,141.21,114.46
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,135.84,110.39
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,121.21,98.62
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,106.27,86.4
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,90.49,73.18
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,74.41,59.42
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,58.88,45.81
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,43.12,31.74
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,28.37,18.32
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,12.97,1.98
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,6.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.29
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,3.99
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.01
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.0
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,20.57,12.0
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,20.59,11.98
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,11.26
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,19.09,10.54
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.41
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,26.04,16.26
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,33.39,22.28
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,40.75,28.25
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,50.86,36.49
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,61.0,44.7
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,81.25,61.11
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,101.95,77.74
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,104.32,79.46
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,106.67,81.19
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,146.16,112.53
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,185.1,142.65
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,328.49,252.8
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,455.6,345.36
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,619.95,467.51
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,721.58,538.97
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,589.96,439.4
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,472.23,351.38
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,491.02,364.81
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,501.71,369.67
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,351.0,260.24
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,249.74,187.44
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,239.77,180.03
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,230.0,172.41
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,238.03,177.93
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,252.75,188.51
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,220.44,164.98
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,207.68,163.72
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,203.97,161.56
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,185.6,147.6
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,183.45,146.37
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,166.55,133.11
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,163.72,131.58
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,162.69,131.49
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,136.74,110.44
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,111.09,89.37
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,101.46,81.75
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,91.34,73.54
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,74.45,59.18
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,58.22,45.17
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,50.44,38.33
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.25,29.17
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,28.86,18.71
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,17.48,5.19
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,65.21,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,192.71,125.21
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,308.16,247.77
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,423.43,343.84
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,248.55,205.47
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,25.93,16.34
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,29.16
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,56.03,41.66
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,94.98,73.76
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,135.02,105.9
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,128.54,99.87
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,123.12,94.89
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,151.15,116.69
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,178.93,137.73
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,192.21,147.63
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,205.33,157.41
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,228.69,174.72
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,251.53,191.42
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,327.12,247.46
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,381.26,286.19
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,676.21,504.23
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,875.19,638.52
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,843.74,615.27
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,809.18,592.36
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,771.38,565.47
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,730.79,535.79
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,684.79,502.32
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,637.17,466.87
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,586.96,428.55
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,535.95,388.52
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,483.16,345.98
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,429.84,301.85
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,375.2,255.38
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,320.68,208.92
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,265.6,163.68
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,211.1,122.58
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,156.4,89.71
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,93.01,70.77
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,92.85,71.02
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,92.53,71.08
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,92.18,70.99
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,91.74,70.84
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,90.18,69.78
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,81.55,62.86
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,79.32,61.24
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,77.0,59.55
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,73.44,56.9
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,69.78,54.12
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,64.03,49.46
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,58.16,44.55
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,50.38,37.8
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.25,28.81
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,28.86,18.49
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,17.48,5.56
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,24.81,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,70.29,42.7
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,178.25,140.48
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,264.28,213.93
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,194.96,157.67
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,107.98,84.5
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,100.48,78.03
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,94.37,72.41
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,144.82,113.63
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,215.97,170.13
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,270.4,212.28
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,323.91,252.71
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,353.16,273.46
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,381.47,293.29
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,525.65,401.46
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,666.25,501.94
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,636.36,476.09
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,583.51,435.74
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,608.91,453.32
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,650.53,481.22
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,465.67,347.84
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,280.0,209.41
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,227.23,170.19
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,176.53,131.71
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,325.75,243.82
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,458.36,338.45
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,520.56,383.04
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,562.5,411.91
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,468.66,343.56
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,402.5,295.65
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,382.01,280.64
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,362.19,265.84
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,285.4,209.93
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,225.84,166.78
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,245.44,174.55
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,274.57,188.94
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,236.87,164.6
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,200.1,155.98
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,165.58,129.0
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,143.09,111.34
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,167.15,131.02
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,189.07,148.92
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,160.69,126.77
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,133.45,105.28
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,127.1,100.49
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,120.37,95.32
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,112.75,89.54
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,106.3,84.62
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,94.8,75.31
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,83.06,65.54
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,67.77,52.45
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,52.16,38.78
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,34.48,23.09
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,16.18,5.07
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,7.47,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,14.49,4.18
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,43.59,29.78
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,71.73,53.94
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,120.55,95.05
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,158.13,126.32
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,308.82,250.89
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,467.47,375.57
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,490.6,389.63
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,511.27,402.17
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,576.04,449.46
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,640.04,494.83
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,521.54,402.38
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,401.2,307.94
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,499.68,381.23
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,571.17,432.37
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,446.76,338.0
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,305.45,230.14
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,239.12,180.28
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,196.46,147.58
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,178.32,133.36
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,160.72,119.54
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,158.74,117.92
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,156.74,116.28
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,151.98,112.55
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,147.26,108.87
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,190.58,141.78
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,232.31,173.03
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,337.13,250.28
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,420.94,309.38
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,434.41,315.76
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,425.92,301.6
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,373.02,257.32
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,320.32,213.07
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,260.33,177.33
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,272.1,199.64
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,246.68,179.3
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,228.43,178.54
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,202.76,158.67
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,194.5,152.52
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,179.9,141.27
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,155.21,121.83
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,154.51,121.92
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,144.84,114.67
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,120.8,95.32
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,100.87,79.18
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,94.96,74.71
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,88.85,69.98
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,81.62,64.04
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,74.27,57.85
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,62.7,47.95
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,50.18,36.96
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,34.6,23.07
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,18.8,7.09
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,54.8,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,174.83,116.54
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,280.0,222.05
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,386.41,312.51
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,468.99,379.54
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,554.4,445.6
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,314.87,257.02
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,54.48,39.31
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,63.7,46.78
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,73.29,54.28
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,82.84,61.64
