Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,92.36,68.89
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,101.4,75.68
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,110.4,82.38
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,93.56,68.88
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,77.54,56.09
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,82.06,59.4
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,86.55,62.66
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,90.6,65.7
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,94.62,68.72
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,97.4,70.64
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,100.14,72.52
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,99.27,71.78
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,98.39,71.04
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,193.52,143.92
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,286.07,213.09
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,237.87,176.85
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,191.09,141.67
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,160.79,118.46
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,131.23,95.76
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,145.46,106.61
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,159.1,116.92
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,242.2,178.54
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,314.31,230.37
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,265.16,180.23
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,218.05,130.68
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,195.02,127.45
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,207.31,161.53
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,201.57,157.61
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,210.76,165.58
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,198.05,155.84
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,194.86,153.74
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,144.21,113.53
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,100.32,78.12
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,108.24,85.01
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,120.02,95.11
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,110.43,87.64
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,100.51,79.79
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,88.66,70.0
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,76.49,59.73
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,62.97,48.19
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,49.18,36.14
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,34.65,23.15
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,19.63,8.0
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,10.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,29.45,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,87.89,56.88
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,191.55,151.03
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,277.48,224.86
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,363.83,297.33
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,480.22,389.85
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,439.41,356.07
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,416.68,335.57
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,313.18,250.64
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,186.55,146.1
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,285.68,224.73
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,363.74,284.53
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,448.13,347.34
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,506.8,389.82
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,524.33,401.37
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,540.53,412.09
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,539.72,408.92
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,537.75,405.12
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,544.14,409.0
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,549.22,411.91
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,640.01,477.24
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,704.77,522.41
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,700.16,518.8
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,680.55,505.1
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,473.75,353.6
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,279.97,207.39
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,280.17,207.83
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,275.04,203.94
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,284.98,211.15
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,293.77,217.46
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,292.39,216.24
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,290.35,214.51
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,300.17,221.15
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,306.49,224.93
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,301.19,215.99
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,278.59,194.18
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,238.94,166.01
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,180.66,140.4
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,192.59,150.51
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,192.53,151.07
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,185.69,145.95
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,188.44,148.56
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,162.84,128.61
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,145.73,115.37
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,137.07,108.68
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,128.12,101.71
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,120.56,96.01
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,114.88,91.79
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,100.47,79.91
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,85.8,67.59
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,68.99,53.3
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,52.11,38.63
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,34.14,22.76
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,15.27,5.2
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,3.54,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,6.82,0.0
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,15.6,6.92
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,24.41,14.45
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,34.41,22.86
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,44.44,31.16
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,147.86,117.62
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,248.7,199.5
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,154.47,121.77
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,63.81,46.33
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,53.77,38.08
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,43.76,29.86
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,94.36,70.26
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,148.91,112.87
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,136.64,102.86
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,125.14,93.58
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,163.52,123.19
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,201.67,152.09
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,170.46,127.77
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,140.6,104.54
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,147.91,109.85
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,155.04,114.96
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,182.02,135.42
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,208.35,155.21
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,330.89,247.03
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,437.54,324.34
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,385.8,285.85
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,337.84,250.47
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,316.89,234.54
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,297.08,219.42
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,317.31,234.03
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,333.77,245.48
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,318.35,233.78
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,303.06,222.26
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,292.09,213.54
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,279.53,203.9
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,243.99,179.32
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,212.64,165.52
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,193.62,150.9
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,187.56,146.47
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,173.19,135.41
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,158.62,124.13
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,155.33,121.87
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,160.19,126.22
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,150.05,118.43
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,139.53,110.3
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,125.2,99.11
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,110.58,87.51
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,94.87,74.76
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,78.88,61.5
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,63.15,48.16
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,47.19,34.34
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,31.93,20.86
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,16.04,5.92
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,6.29,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,12.18,2.94
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,38.01,25.01
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,66.05,48.65
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,116.89,91.23
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,156.72,124.22
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,68.79,51.98
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,4.56,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,4.95,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,5.34,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,59.97,42.93
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,121.11,91.5
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,106.17,79.32
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,92.46,68.24
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,134.6,101.61
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,177.04,134.83
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,185.47,141.05
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,193.78,147.23
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,444.51,340.94
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,669.73,504.52
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,665.06,499.07
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,658.27,493.28
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,584.25,437.81
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,527.98,395.05
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,636.82,477.2
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,707.29,528.16
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,664.8,495.63
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,620.83,462.21
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,550.18,407.69
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,491.56,362.61
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,435.38,320.57
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,398.73,293.26
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,371.88,271.75
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,345.26,250.38
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,314.18,226.82
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,285.08,205.57
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,213.83,146.06
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,142.55,110.23
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,163.76,127.51
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,211.1,165.52
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,200.61,157.45
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,189.72,149.14
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,175.63,138.52
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,150.21,118.6
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,146.5,116.01
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,137.74,109.23
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,126.35,100.45
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,114.68,91.27
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,99.19,78.69
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,84.37,66.41
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,67.77,52.3
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,50.96,37.7
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,33.59,22.37
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,15.26,5.58
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,23.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,72.53,47.08
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,159.19,124.87
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,242.31,196.1
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,155.18,124.69
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,50.98,36.51
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,87.71,66.87
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,124.72,96.98
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,61.96,45.34
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,13.74,5.59
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,59.19,42.48
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,109.22,82.46
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,261.14,203.66
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,402.83,312.38
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,420.94,324.61
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,438.15,336.37
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,310.76,237.82
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,179.21,134.88
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,185.8,139.83
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,192.27,144.54
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,197.83,148.31
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,203.18,151.91
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,252.47,188.93
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,300.37,224.32
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,268.05,199.44
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,236.88,175.62
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,242.62,179.73
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,247.96,183.49
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,220.8,163.08
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,194.39,143.25
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,218.26,160.94
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,240.71,177.27
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,254.75,187.08
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,273.4,200.07
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,281.58,204.51
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,284.49,205.18
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,252.97,181.24
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,232.02,169.4
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,155.9,119.93
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,102.24,77.7
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,97.66,74.31
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,92.5,70.34
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,115.61,89.46
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,137.18,107.35
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,109.68,85.37
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,78.72,60.29
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,75.26,57.83
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,71.7,55.19
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,65.43,50.06
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,58.93,44.63
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,51.93,38.76
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.58,30.65
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,31.89,21.08
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.23,10.28
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,39.43,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,115.65,79.49
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,232.74,184.64
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,336.59,272.24
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,215.75,174.73
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,78.6,59.13
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,94.96,72.57
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,111.08,85.47
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,101.61,77.32
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,94.22,70.91
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,131.73,100.64
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,169.31,129.83
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,175.3,133.76
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,181.47,137.85
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,191.03,144.85
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,200.54,151.79
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,367.5,279.48
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,535.66,401.72
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,559.55,416.66
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,581.13,430.34
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,659.57,485.89
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,712.73,522.55
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,677.32,495.51
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,641.8,468.93
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,575.71,421.05
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,522.42,381.95
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,600.62,441.27
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,638.65,468.54
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,588.58,429.69
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,537.76,389.71
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,485.06,347.28
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,431.99,303.51
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,377.88,258.15
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,323.87,212.58
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,269.19,167.49
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,215.34,126.1
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,164.67,94.56
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,116.76,78.45
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,108.58,82.86
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,100.05,76.32
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,99.54,76.11
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,98.85,75.77
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,97.58,75.12
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,96.14,74.35
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,93.46,72.4
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,90.61,70.31
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,86.71,67.48
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,80.49,62.63
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,73.12,56.59
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,65.58,50.27
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,56.92,42.91
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,48.19,35.24
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,35.74,24.18
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,23.23,11.89
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.76,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,26.6,13.81
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,88.97,67.56
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,159.33,127.2
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,213.66,172.99
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,268.92,218.25
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,439.85,356.07
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,624.05,495.4
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,700.09,547.6
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,787.96,607.25
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,656.44,507.84
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,480.55,373.15
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,411.09,318.01
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,317.27,243.66
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,287.75,220.39
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,239.52,182.67
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,394.15,300.42
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,546.31,410.25
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,389.1,292.98
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,246.66,184.71
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,322.75,241.31
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,380.2,282.48
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,317.67,236.05
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,249.91,185.64
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,466.53,347.6
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,632.64,464.44
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,641.64,471.61
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,624.89,460.05
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,583.58,426.59
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,533.47,386.42
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,481.98,344.97
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,430.01,302.11
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,376.26,257.21
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,322.86,212.29
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,252.69,170.29
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,261.29,191.88
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,182.75,120.84
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,107.98,71.18
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,140.03,108.79
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,195.02,153.13
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,182.47,143.35
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,168.55,132.61
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,127.04,99.45
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,88.21,67.98
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,86.65,66.99
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,85.04,65.92
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,81.24,63.13
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,77.3,60.17
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,72.59,56.48
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,64.95,50.15
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,56.29,42.75
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,47.54,35.02
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,35.39,24.1
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,23.23,12.16
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.75,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.3,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,11.77,3.96
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,18.26,9.56
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,25.93,16.06
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,33.62,22.48
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,25.55,15.74
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,17.53,9.01
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,12.96,5.16
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,8.39,1.32
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,102.52,78.63
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,211.61,163.52
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,431.02,328.88
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,628.09,463.91
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,784.85,572.05
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,924.92,664.47
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,923.89,664.14
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,919.3,662.9
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,910.33,659.12
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,897.79,652.78
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,876.55,640.28
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,852.05,624.76
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,824.04,605.34
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,792.88,583.55
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,755.4,558.47
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,722.16,535.3
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,678.19,502.05
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,632.49,466.99
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,583.69,428.54
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,533.88,388.47
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,482.4,346.81
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,430.42,303.76
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,378.34,259.7
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,326.06,215.11
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,267.82,167.12
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,214.03,125.38
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,159.58,89.92
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,105.99,69.03
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,94.7,72.29
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,94.88,72.62
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,92.9,71.19
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,90.63,69.54
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,89.09,68.5
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,87.4,67.35
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,78.71,60.39
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,76.76,59.01
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,73.23,56.4
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,69.59,53.66
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,66.56,51.25
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,63.68,48.86
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,53.31,40.04
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.11,32.83
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.23,23.11
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,23.34,12.41
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,19.05,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,50.51,32.03
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,128.43,99.9
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,190.6,153.29
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,248.1,201.61
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,327.82,265.57
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,243.37,195.82
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,138.12,108.01
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,463.2,371.79
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,774.87,599.89
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,563.92,440.03
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,334.55,260.72
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,388.84,302.24
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,466.37,358.67
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,293.4,226.16
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,143.34,107.88
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,137.62,103.21
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,132.15,98.56
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,137.72,102.77
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,143.17,106.85
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,295.33,222.62
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,434.89,323.87
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,252.93,189.27
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,80.35,57.19
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,68.98,48.35
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,57.65,39.44
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,68.11,47.56
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,78.46,55.56
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,81.39,57.84
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,84.3,60.1
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,71.97,50.69
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,59.7,41.26
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,52.82,35.91
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,45.82,30.46
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,44.59,29.61
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,43.38,28.76
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,41.0,26.93
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,38.62,25.1
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,34.71,23.33
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,30.8,20.18
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,54.74,40.26
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,78.37,60.06
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,109.84,86.54
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,138.62,110.83
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,132.55,106.14
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,133.12,107.01
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,121.82,98.14
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,112.69,90.97
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,99.51,80.04
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,86.15,68.74
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,70.26,55.01
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,54.4,41.05
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,37.02,25.63
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,19.01,9.22
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,43.58,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,139.69,98.85
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,233.12,185.13
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,329.94,266.09
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,342.8,276.57
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,354.1,284.65
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,224.62,180.44
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,84.52,63.91
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,290.64,231.59
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,492.78,381.43
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,679.02,513.3
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,855.48,628.46
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,880.87,638.98
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,903.1,649.61
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,776.57,563.69
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,635.91,465.57
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,559.95,413.43
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,508.31,375.93
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,328.31,246.44
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,171.33,128.21
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,208.6,156.66
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,245.14,183.4
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,463.66,344.63
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,648.08,470.43
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,663.3,478.06
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,673.74,483.67
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,625.38,449.88
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,581.1,418.86
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,536.49,386.93
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,494.61,356.58
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,465.89,335.0
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,434.68,310.56
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,391.83,276.99
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,356.77,248.21
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,310.44,212.55
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,265.88,179.54
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,243.08,168.91
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,216.74,158.47
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,199.04,155.6
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,187.07,146.54
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,124.63,96.86
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,65.55,48.89
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,115.63,90.5
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,159.75,126.98
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,91.29,71.01
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,6.86,0.19
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,6.09,0.0
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.18,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.03,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.27,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.13,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.39,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.75,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.27,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,3.78,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,5.69,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,7.59,0.73
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,12.17,4.57
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,16.76,8.39
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,48.69,34.8
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,83.09,62.72
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,336.22,269.28
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,588.09,459.95
