Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,426.44,333.65
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,243.56,188.88
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,315.96,244.97
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,364.28,281.11
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,314.83,241.87
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,249.58,190.83
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,326.39,249.24
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,382.07,290.38
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,518.11,391.38
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,640.56,478.29
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,748.11,558.9
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,805.83,601.42
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,735.51,544.89
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,653.61,481.14
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,655.47,484.32
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,634.47,469.18
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,550.1,403.95
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,487.2,355.97
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,453.13,330.14
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,419.94,304.43
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,389.86,280.02
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,357.17,253.04
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,286.21,189.75
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,219.91,128.69
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,189.49,124.18
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,230.85,171.93
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,143.5,112.28
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,95.54,73.68
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,83.94,64.39
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,82.38,63.3
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,81.07,62.41
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,79.66,61.45
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,76.72,59.22
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,73.61,56.84
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,64.77,49.71
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,61.41,47.14
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,56.8,43.35
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,52.1,39.37
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,46.3,34.4
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,40.49,29.23
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,31.28,20.93
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,22.01,11.89
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,28.98,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,84.74,59.02
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,135.45,107.27
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,185.06,150.72
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,224.58,183.92
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,263.03,215.08
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,369.23,300.32
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,457.02,368.22
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,528.4,420.53
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,600.04,471.31
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,795.83,611.87
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,933.31,703.1
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,950.79,711.32
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,964.99,718.69
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,849.59,638.18
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,672.25,506.91
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,694.19,522.49
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,713.58,534.75
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,631.96,473.58
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,533.32,400.25
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,655.57,490.02
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,762.44,564.61
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,478.17,360.48
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,199.72,149.6
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,506.24,386.5
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,726.92,543.23
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,613.08,454.51
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,502.7,370.9
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,490.01,361.48
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,475.25,349.7
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,448.89,329.1
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,427.58,311.28
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,386.9,280.05
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,349.47,251.48
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,255.04,185.5
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,180.87,135.13
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,209.29,151.94
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,215.75,158.39
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,217.61,171.97
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,210.03,166.27
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,182.01,144.2
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,156.96,124.36
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,159.29,126.91
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,152.41,121.89
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,140.46,112.46
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,127.83,102.4
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,115.52,92.51
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,102.66,82.02
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,90.26,71.79
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,77.45,61.01
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,64.41,49.9
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,51.05,38.24
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,37.6,26.27
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,23.95,13.52
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,12.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,99.6,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,275.06,203.28
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,378.37,304.67
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,489.05,396.61
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,571.41,462.26
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,655.84,526.12
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,472.64,383.63
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,217.16,174.15
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,280.62,225.22
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,366.87,291.39
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,281.24,221.64
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,199.28,154.52
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,210.6,162.7
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,221.86,170.59
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,364.01,280.86
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,506.45,386.93
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,631.29,478.11
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,727.89,546.74
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,713.22,533.94
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,696.9,520.71
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,530.92,399.06
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,376.06,282.35
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,523.43,393.53
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,651.91,486.32
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,498.0,372.96
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,359.69,269.29
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,480.65,360.82
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,573.92,428.1
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,547.64,407.22
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,512.58,379.95
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,478.54,351.63
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,433.58,311.2
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,360.44,258.25
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,338.04,248.8
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,309.15,221.74
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,282.38,195.99
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,246.42,173.99
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,218.82,161.35
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,193.93,153.1
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,179.13,141.52
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,179.34,142.05
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,179.26,142.37
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,162.94,129.72
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,158.81,127.01
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,125.57,99.96
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,95.45,75.19
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,89.96,71.02
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,81.98,64.64
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,71.56,55.95
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,58.15,44.55
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,51.91,39.22
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,45.63,33.63
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.91,23.17
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.32,13.9
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,23.24,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,74.03,50.56
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,130.5,102.57
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,185.9,150.65
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,237.74,194.59
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,290.12,237.64
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,548.02,444.41
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,787.79,620.78
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,834.03,649.91
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,877.53,677.59
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,905.5,693.44
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,937.75,712.09
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,961.49,724.84
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,981.85,735.33
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,990.99,739.4
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,982.28,731.7
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,980.53,727.94
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,975.08,721.83
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,941.06,698.15
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,873.62,648.33
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,844.85,625.53
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,813.69,600.97
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,509.13,382.65
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,212.5,158.02
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,420.03,315.39
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,593.15,440.02
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,605.48,448.02
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,606.87,448.11
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,590.09,436.11
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,556.96,409.39
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,503.94,365.49
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,450.09,319.93
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,394.71,272.48
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,339.21,224.56
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,282.83,176.69
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,226.73,132.03
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,171.29,94.99
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,117.08,72.45
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,97.49,74.53
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,96.94,74.42
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,95.11,73.1
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,83.81,64.0
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,83.96,64.47
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,84.21,65.03
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,90.65,70.62
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,103.53,81.63
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,97.41,76.95
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,91.01,71.98
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,80.29,63.23
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,69.09,53.9
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.53,44.99
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,47.67,35.54
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.02,25.09
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.19,13.96
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.17,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,111.32,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,299.85,222.31
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,412.17,331.3
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,532.22,430.53
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,616.33,497.54
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,702.35,562.64
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,765.19,606.53
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,821.45,643.72
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,869.01,672.36
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,914.41,698.51
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,946.38,716.89
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,975.35,733.14
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,994.82,741.49
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,997.55,738.8
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,902.28,673.01
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,767.56,574.36
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,903.59,671.26
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,996.95,729.54
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,982.21,717.53
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,963.77,704.13
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,939.85,686.26
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,912.41,666.24
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,879.83,643.93
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,844.03,619.51
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,803.61,591.93
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,760.46,560.64
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,713.95,526.16
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,665.59,489.6
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,614.38,449.36
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,562.16,407.41
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,508.18,363.78
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,453.38,318.36
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,397.19,271.04
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,340.73,223.0
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,283.28,174.88
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,226.16,129.85
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,170.38,92.86
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,116.01,70.36
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,94.66,71.85
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,93.71,71.41
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,92.48,70.58
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,91.04,69.61
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,80.24,61.09
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,78.71,60.16
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,76.29,58.37
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,73.74,56.46
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,70.54,54.12
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,62.14,47.34
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,57.74,43.76
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,53.29,40.04
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,47.8,35.46
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,42.33,30.7
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,33.83,23.1
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,25.36,14.91
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,88.03,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,249.35,182.05
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,354.54,281.23
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,473.86,377.29
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,557.65,442.0
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,643.17,504.77
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,708.01,548.38
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,772.38,589.56
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,820.61,617.39
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,866.99,643.1
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,901.56,663.05
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,926.81,676.86
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,948.78,689.27
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,967.38,699.52
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,976.73,703.39
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,982.44,705.21
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,884.63,639.39
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,766.58,555.4
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,870.8,629.41
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,932.9,668.45
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,910.74,651.5
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,885.15,633.38
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,741.64,534.42
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,570.21,411.99
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,685.65,498.13
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,742.25,539.78
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,637.84,462.1
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,542.11,391.71
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,555.42,401.9
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,551.33,395.68
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,499.44,354.26
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,446.84,311.42
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,393.0,266.77
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,338.82,221.27
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,283.52,175.5
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,228.62,132.62
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,174.08,96.35
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,120.55,73.46
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,99.2,75.16
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,88.72,67.04
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,88.29,66.86
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,87.73,66.6
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,86.35,65.68
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,84.84,64.66
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,81.8,62.38
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,78.55,59.94
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,69.43,52.71
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,66.24,50.36
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,62.08,47.02
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,57.89,43.56
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,51.52,38.31
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,45.12,32.79
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,36.02,24.73
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.24,14.72
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,74.67,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,223.76,160.71
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,324.52,253.77
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,432.93,340.66
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,527.69,413.4
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,621.66,482.32
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,686.56,527.85
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,750.96,571.62
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,802.48,605.79
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,852.32,638.14
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,858.04,640.22
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,859.39,639.85
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,909.41,671.19
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,949.34,695.04
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,913.13,669.56
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,853.03,627.08
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,845.8,619.43
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,835.44,609.42
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,717.45,525.46
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,604.1,443.51
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,704.81,514.54
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,791.7,572.47
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,685.58,497.07
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,587.82,427.41
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,640.05,465.05
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,675.3,489.21
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,499.51,364.76
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,346.15,253.61
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,464.96,341.04
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,544.3,392.88
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,493.5,352.03
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,442.35,310.55
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,390.18,267.55
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,338.24,224.23
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,285.62,181.26
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,233.72,140.97
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,183.01,107.04
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,134.23,85.5
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,104.26,79.58
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,104.85,80.44
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,104.86,80.65
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,104.74,80.77
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,103.5,80.16
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,102.08,79.43
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,111.04,87.1
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,119.61,94.47
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,102.9,81.11
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,84.75,66.36
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,77.85,60.76
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,70.78,54.87
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,61.65,47.17
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,52.39,39.11
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,40.09,28.23
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,27.69,16.75
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,68.14,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,208.71,150.77
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,306.37,241.72
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,410.57,326.15
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,494.13,389.98
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,589.67,458.8
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,656.19,505.8
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,722.33,551.09
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,774.57,585.49
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,825.15,618.09
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,861.05,640.47
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,894.36,661.09
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,917.84,674.38
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,930.75,680.83
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,941.93,685.82
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,949.57,688.62
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,949.51,686.6
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,945.78,682.42
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,934.48,674.85
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,919.58,665.09
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,825.63,600.03
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,709.23,516.57
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,778.7,568.91
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,799.02,586.0
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,762.45,559.24
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,723.25,530.23
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,679.75,498.48
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,634.72,464.88
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,587.57,428.86
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,539.79,391.34
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,489.99,351.21
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,439.59,309.58
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,387.87,266.13
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,335.95,222.08
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,283.38,178.17
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,224.42,131.93
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,175.04,99.46
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,128.98,80.45
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,144.63,111.64
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,196.41,153.29
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,146.84,114.05
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,99.39,76.07
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,126.99,98.79
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,158.02,124.18
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,124.2,97.1
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,93.36,72.16
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,89.29,69.24
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,85.04,66.09
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,76.31,59.09
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,69.5,53.57
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,61.02,46.44
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,52.42,38.98
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,40.13,28.14
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,27.68,16.71
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,86.71,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,245.13,177.79
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,346.73,273.76
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,462.52,367.23
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,547.13,433.17
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,633.61,497.48
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,696.58,542.47
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,759.17,585.71
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,807.47,616.55
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,854.08,645.52
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,880.63,659.95
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,910.91,676.87
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,789.75,591.29
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,640.23,480.28
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,825.82,613.88
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,964.46,703.14
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,948.88,688.79
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,943.81,682.97
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,932.21,674.36
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,917.05,663.63
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,895.61,647.68
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,870.79,629.72
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,840.56,609.54
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,807.24,587.35
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,770.6,561.85
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,731.2,532.89
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,687.0,500.81
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,641.12,466.79
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,592.87,429.51
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,543.74,390.64
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,492.94,350.14
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,441.35,307.93
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,388.22,263.66
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,334.84,218.71
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,285.36,187.7
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,288.21,199.97
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,208.73,132.49
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,120.91,72.07
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,96.73,72.88
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,96.27,72.85
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,86.29,64.96
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,86.54,65.36
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,85.17,64.58
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,83.67,63.7
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,76.68,58.18
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,76.13,57.94
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,72.93,55.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,69.63,53.2
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,66.64,50.85
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,63.74,48.5
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,56.6,42.51
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.89,34.16
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.01,25.43
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.15,16.27
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,53.63,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,159.64,114.33
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,273.52,216.27
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,373.64,299.79
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,457.96,367.92
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,545.63,435.06
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,611.2,483.63
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,677.35,531.06
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,467.54,369.68
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,226.73,176.17
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,574.17,448.97
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,867.26,657.07
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,655.23,499.33
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,376.28,286.69
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,688.59,522.69
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,933.61,691.62
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,931.75,685.89
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,926.35,679.95
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,908.45,666.94
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,896.78,658.3
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,875.51,642.32
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,851.0,624.36
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,823.5,604.72
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,792.88,582.78
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,756.23,556.34
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,724.69,532.88
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,674.9,496.6
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,631.17,463.74
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,569.2,415.31
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,520.43,377.07
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,478.87,345.37
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,437.97,313.53
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,393.98,279.28
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,351.81,246.2
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,314.12,215.3
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,274.33,183.76
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,217.54,139.53
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,142.97,91.86
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,153.07,118.07
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,192.1,149.21
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,154.14,119.38
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,122.83,94.64
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,121.61,94.17
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,119.18,92.69
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,114.67,89.32
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,109.9,85.74
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,106.53,83.46
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,105.1,82.73
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,91.2,71.38
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,81.23,63.17
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,70.79,54.47
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,59.11,44.44
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,44.36,31.57
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,29.45,18.16
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,15.24,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,51.7,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,155.67,110.81
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,246.13,194.8
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,361.07,289.92
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,445.35,358.11
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,532.91,425.51
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,580.86,461.07
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,628.42,495.31
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,649.67,508.21
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,667.56,517.71
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,600.52,465.02
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,554.84,427.47
