Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,651.3,498.12
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,773.32,582.84
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,750.55,562.45
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,703.72,526.92
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,780.93,579.65
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,833.14,613.8
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,821.56,603.3
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,807.24,591.54
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,777.81,568.69
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,746.77,544.96
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,748.41,545.43
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,745.8,542.72
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,700.56,509.64
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,655.06,476.45
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,612.92,446.05
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,573.37,417.1
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,533.44,387.54
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,495.91,359.54
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,464.64,335.73
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,432.83,310.92
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,382.28,273.9
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,354.02,253.83
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,316.97,227.14
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,284.52,204.53
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,244.88,170.13
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,190.0,131.47
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,151.37,116.64
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,124.79,95.73
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,149.03,115.4
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,178.71,139.33
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,163.87,128.08
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,140.99,110.32
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,124.75,97.52
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,107.03,83.37
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,101.46,79.26
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,95.67,74.9
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,87.39,68.21
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,78.83,61.16
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,68.46,52.52
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,58.0,43.53
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,43.85,31.16
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,29.55,18.29
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,56.62,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,167.98,119.85
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,283.83,224.64
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,387.56,312.05
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,481.25,387.54
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,587.83,469.19
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,655.32,517.9
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,722.49,564.6
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,634.32,496.24
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,524.09,408.99
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,588.39,456.3
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,652.06,501.28
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,821.14,621.25
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,944.46,701.04
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,954.25,703.08
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,960.5,703.74
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,959.57,700.15
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,940.65,684.97
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,928.28,675.5
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,912.42,663.84
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,891.72,648.11
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,867.62,630.31
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,837.7,609.76
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,804.74,587.22
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,767.33,561.43
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,727.35,532.49
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,683.44,500.27
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,637.95,466.23
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,590.62,429.13
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,542.63,390.73
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,492.28,350.5
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,441.35,308.78
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,376.5,261.94
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,355.07,250.6
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,320.66,224.59
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,288.08,200.71
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,256.12,177.35
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,221.65,156.5
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,189.51,145.9
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,157.6,121.37
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,156.67,120.97
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,155.54,120.39
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,142.71,110.71
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,128.67,99.96
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,128.97,100.56
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,133.42,104.54
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,117.91,92.41
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,98.54,76.94
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,90.49,70.51
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,79.34,61.33
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,67.14,51.18
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,54.68,40.56
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,41.54,29.11
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,28.24,17.19
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,14.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,47.49,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,148.92,105.29
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,242.8,192.33
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,361.47,291.12
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,229.33,185.17
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,65.74,48.38
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,70.4,52.25
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,75.59,56.32
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,92.63,69.77
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,109.5,82.85
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,138.51,105.77
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,167.32,128.2
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,180.17,137.52
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,192.96,146.72
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,237.64,180.48
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,304.97,230.39
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,327.33,245.73
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,348.77,260.3
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,360.96,268.55
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,372.42,276.29
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,386.23,285.21
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,398.92,293.25
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,384.62,282.56
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,370.75,272.3
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,421.9,308.81
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,467.73,340.57
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,582.05,426.06
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,639.32,467.64
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,556.43,403.58
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,478.92,345.7
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,420.09,303.49
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,373.07,270.1
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,360.99,260.07
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,354.34,253.06
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,320.24,224.43
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,293.13,200.78
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,255.32,176.82
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,242.4,173.86
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,146.6,112.25
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,88.77,66.53
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,88.16,66.25
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,87.41,65.83
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,113.45,87.31
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,152.24,119.16
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,113.08,87.71
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,75.42,57.11
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,72.21,54.81
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,68.9,52.36
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,64.93,49.2
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,60.93,45.93
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,54.41,40.5
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,47.81,34.81
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,36.83,25.2
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,27.99,17.01
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.08,0.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,29.66,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,95.32,65.13
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,182.95,143.41
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,287.85,230.55
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,372.78,300.38
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,462.06,371.08
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,550.88,438.52
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,619.91,489.56
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,684.97,535.42
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,749.84,579.5
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,800.46,612.24
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,838.84,635.9
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,877.1,659.25
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,911.98,679.98
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,925.17,686.86
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,934.96,691.71
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,934.14,688.91
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,938.47,689.79
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,928.16,681.68
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,914.26,671.41
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,896.86,657.91
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,862.21,632.94
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,833.46,612.8
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,801.61,590.56
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,766.54,564.7
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,728.61,535.79
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,685.74,503.54
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,641.15,469.46
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,593.58,431.88
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,545.19,392.92
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,495.23,352.62
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,444.53,310.79
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,392.01,266.84
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,339.27,222.3
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,285.87,177.81
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,232.8,135.84
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,180.17,99.77
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,128.52,75.42
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,89.35,66.4
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,89.34,66.71
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,89.04,66.64
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,88.63,66.49
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,87.38,65.82
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,86.0,65.06
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,83.72,63.43
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,74.96,56.48
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,72.05,54.42
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,69.06,52.25
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,64.43,48.67
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,59.7,44.89
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,53.47,39.71
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,47.19,34.29
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,38.24,26.39
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.42,16.59
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,13.75,0.36
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,56.91,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,169.25,119.96
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,285.8,225.93
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,390.74,313.87
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,485.06,389.78
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,592.59,472.05
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,660.12,521.72
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,727.33,569.5
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,787.28,609.56
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,845.79,647.46
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,880.47,667.67
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,912.56,685.92
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,932.18,695.75
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,955.34,708.05
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,964.73,710.86
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,970.56,711.52
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,956.34,699.34
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,952.85,694.62
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,940.46,685.25
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,924.54,673.74
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,903.71,658.01
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,879.45,640.15
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,848.87,619.24
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,815.22,596.29
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,777.48,569.33
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,737.1,538.81
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,693.02,506.34
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,647.2,471.94
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,599.02,434.99
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,549.99,396.49
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,499.06,355.5
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,447.39,312.93
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,394.46,268.56
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,341.18,223.44
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,286.84,178.1
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,232.83,135.25
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,180.08,99.17
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,128.86,75.19
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,99.09,74.03
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,88.39,65.68
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,88.05,65.58
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,87.6,65.39
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,86.6,64.93
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,85.5,64.39
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,83.45,62.95
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,74.96,56.24
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,72.05,54.19
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,69.06,52.03
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,65.07,48.99
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,61.04,45.82
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,54.88,40.82
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,48.68,35.55
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.61,25.87
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,28.76,17.7
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.46,1.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,74.27,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,223.66,159.64
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,326.59,259.22
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,437.67,351.5
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,542.51,434.56
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,647.25,513.71
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,712.33,559.76
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,777.04,603.71
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,831.77,639.22
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,879.37,668.79
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,912.52,687.58
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,942.83,704.22
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,965.71,715.71
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,972.03,716.22
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,979.35,717.36
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,983.16,716.31
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,981.74,712.36
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,976.64,706.24
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,963.51,696.2
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,946.74,684.02
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,923.57,666.75
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,896.99,647.43
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,865.83,626.24
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,831.49,602.98
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,792.55,575.47
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,750.9,544.86
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,705.15,511.32
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,657.62,475.86
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,608.2,437.5
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,557.75,397.56
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,505.25,355.99
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,451.93,312.69
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,397.38,267.55
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,342.46,221.57
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,286.46,175.23
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,230.69,131.28
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,175.31,93.28
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,120.86,67.34
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,88.86,65.55
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,88.06,65.09
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,86.71,64.18
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,85.18,63.13
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,83.34,61.99
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,72.76,53.77
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,70.5,52.14
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,68.13,50.41
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,65.51,48.57
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,62.83,46.65
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,58.81,43.57
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,50.54,36.85
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,45.35,32.65
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,40.16,28.26
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,33.18,22.14
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,26.26,15.72
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.89,0.58
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,65.52,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,205.43,144.79
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,305.76,240.86
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,413.99,330.32
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,499.52,398.02
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,597.57,471.94
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,664.29,519.67
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,730.66,565.24
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,781.05,597.0
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,829.74,626.63
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,866.4,648.15
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,900.51,667.61
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,924.7,678.86
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,938.77,683.45
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,950.35,686.75
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,958.38,687.67
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,959.52,683.47
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,956.95,677.06
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,945.95,665.53
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,916.83,643.02
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,898.11,627.32
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,875.89,609.45
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,846.38,591.72
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,813.77,571.98
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,775.4,547.44
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,734.51,519.7
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,691.26,490.76
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,646.37,459.7
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,599.24,426.0
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,551.33,390.47
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,501.62,352.17
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,451.2,312.12
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,399.0,269.72
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,346.44,226.34
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,293.09,182.6
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,240.11,141.1
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,179.28,98.95
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,126.65,73.21
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,95.35,71.22
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,95.6,71.62
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,95.83,71.98
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,95.99,72.31
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,94.74,71.67
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,85.93,64.91
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,84.84,64.27
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,83.75,63.62
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,80.25,61.12
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,76.61,58.46
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,72.89,55.56
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,66.79,50.59
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,59.16,44.4
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.46,37.89
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,40.71,28.49
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,29.93,18.72
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.13,1.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,48.47,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,148.38,103.01
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,242.47,191.07
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,360.82,288.61
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,447.61,358.5
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,538.08,427.52
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,603.95,474.7
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,670.5,520.46
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,738.84,566.03
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,795.74,602.21
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,727.59,551.21
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,639.2,484.42
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,616.59,464.27
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,590.99,441.76
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,646.37,480.04
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,699.55,515.39
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,677.67,496.28
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,654.2,476.9
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,656.8,477.87
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,657.41,477.35
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,646.44,468.23
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,618.89,448.21
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,740.73,537.05
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,810.53,587.94
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,680.23,493.16
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,545.52,395.16
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,593.86,430.51
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,623.97,450.99
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,512.81,371.53
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,422.06,306.66
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,433.19,313.64
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,440.2,315.22
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,388.9,277.65
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,360.67,257.88
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,301.31,202.97
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,233.4,138.89
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,200.41,123.83
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,196.34,135.21
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,131.3,100.8
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,95.14,72.19
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,93.84,71.35
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,92.29,70.28
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,91.25,69.64
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,83.0,63.11
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,80.18,61.03
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,77.16,58.76
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,74.05,56.52
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,70.82,54.16
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,65.62,49.96
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,60.24,45.54
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,54.09,40.42
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.87,35.04
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.01,25.53
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.16,17.39
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.13,1.71
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,69.18,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,208.7,146.24
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,308.34,242.95
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,414.6,330.23
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,506.88,402.65
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,596.99,470.1
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,662.5,516.18
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,727.77,560.25
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,779.39,593.22
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,829.51,624.28
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,864.24,643.39
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,889.99,656.26
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,913.35,667.94
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,933.53,677.51
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,944.8,682.22
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,952.56,684.87
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,793.75,575.47
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,590.67,429.94
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,785.29,567.91
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,909.31,646.57
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,890.04,630.43
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,867.35,613.76
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,786.91,558.13
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,679.09,482.13
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,724.91,517.16
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,731.01,523.84
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,631.37,450.87
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,538.74,383.59
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,552.19,394.19
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,548.28,388.79
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,465.53,328.31
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,417.77,295.14
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,380.8,269.09
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,338.95,240.19
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,326.98,228.99
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,292.13,201.07
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,218.25,138.22
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,127.25,73.01
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,94.9,70.58
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,95.18,71.0
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,94.65,70.76
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,93.95,70.4
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,92.98,69.99
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,84.61,63.6
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,82.67,62.26
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,80.62,60.83
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,77.67,58.77
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,74.62,56.59
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,70.2,53.11
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,65.7,49.49
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,59.03,44.1
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,49.62,36.19
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,39.83,27.7
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.04,18.85
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.16,2.42
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,58.97,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,168.65,117.37
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,290.38,229.66
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,398.43,319.9
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,482.82,386.5
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,579.42,458.83
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,647.19,506.96
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,714.73,552.88
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,768.01,586.05
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,819.77,617.04
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,856.48,637.13
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,890.7,655.07
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,914.73,665.86
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,928.77,670.04
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,941.06,674.98
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,949.84,677.74
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,950.37,674.03
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,947.26,668.26
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,936.62,659.89
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,922.38,649.52
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,888.93,626.53
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,866.75,610.92
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,837.78,592.67
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,805.73,572.43
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,730.45,517.79
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,640.25,453.0
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,617.13,437.37
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,591.98,419.55
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,577.15,409.42
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,548.95,387.46
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,466.47,327.66
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,415.54,292.83
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,386.15,265.3
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,344.49,223.44
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,291.25,179.84
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,238.33,138.42
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,184.55,101.19
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,131.18,74.51
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,130.49,98.13
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,196.58,150.06
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,137.77,104.41
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,85.74,63.51
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,84.69,63.05
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,83.52,62.46
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,81.15,60.76
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,72.57,54.01
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,69.57,51.88
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,66.47,49.64
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,62.11,46.3
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,57.65,42.78
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,51.72,37.99
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,45.73,32.94
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,37.51,25.72
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,29.25,18.14
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,13.8,1.83
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
