Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,68.72,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,207.14,143.18
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,310.55,244.95
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,419.75,335.58
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,513.14,409.81
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,604.72,479.3
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,669.83,525.77
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,734.68,570.14
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,785.83,603.17
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,835.44,634.18
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,870.8,654.37
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,897.15,668.16
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,920.69,680.27
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,941.02,690.2
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,951.77,693.86
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,959.0,695.41
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,958.5,692.1
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,940.08,677.4
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,929.65,669.9
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,915.67,660.14
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,895.86,645.39
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,872.64,628.56
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,843.51,609.19
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,811.28,587.75
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,776.08,563.07
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,737.98,534.84
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,635.16,458.03
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,531.14,381.18
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,557.97,401.1
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,552.46,394.57
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,501.93,354.34
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,450.61,312.64
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,397.58,268.85
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,344.24,224.24
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,290.13,179.75
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,236.26,137.28
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,203.34,126.24
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,228.13,160.15
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,147.02,111.36
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,92.18,68.36
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,92.31,68.67
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,92.34,68.89
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,91.29,68.4
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,83.05,62.11
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,81.33,61.08
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,79.52,59.96
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,76.18,57.57
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,72.71,55.04
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,68.59,51.8
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,64.4,48.42
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,57.66,42.97
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,48.45,35.22
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,38.96,26.93
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,29.48,18.32
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,64.55,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,199.32,136.46
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,303.39,239.57
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,412.42,331.41
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,513.62,412.18
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,615.37,489.71
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,681.89,537.34
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,748.17,582.88
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,804.47,619.62
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,853.3,650.06
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,887.46,669.43
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,918.87,686.65
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,944.02,699.75
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,965.95,710.66
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,961.29,703.75
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,966.55,703.78
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,965.57,700.14
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,961.0,694.39
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,948.97,684.01
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,933.35,671.53
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,912.28,656.0
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,887.76,638.36
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,857.31,618.2
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,823.73,595.95
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,784.2,568.49
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,742.17,537.73
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,698.21,505.84
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,652.44,471.98
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,604.29,435.7
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,555.32,397.82
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,504.61,357.54
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,453.11,315.59
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,399.82,270.93
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,346.31,225.7
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,295.33,193.36
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,295.58,203.09
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,211.68,131.97
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,130.9,73.92
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,95.77,71.06
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,95.3,70.87
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,84.84,62.71
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,84.78,62.84
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,83.65,62.26
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,82.41,61.59
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,81.19,60.83
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,73.77,55.01
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,70.81,52.92
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,67.76,50.72
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,64.37,48.19
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,61.0,45.59
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,54.85,40.62
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,48.65,35.39
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.7,25.89
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,28.84,17.82
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,63.01,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,195.7,132.97
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,301.79,237.75
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,412.58,329.74
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,516.83,412.13
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,621.4,490.99
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,554.19,439.3
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,463.61,367.27
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,523.96,410.97
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,584.17,452.34
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,541.54,415.78
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,469.78,358.91
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,494.52,375.29
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,517.96,390.09
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,549.33,411.34
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,578.86,431.06
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,685.49,506.15
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,786.02,574.24
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,690.01,504.59
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,596.74,436.8
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,784.12,573.18
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,891.96,645.68
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,753.57,547.72
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,583.95,423.51
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,633.68,459.22
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,667.29,481.94
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,640.55,463.27
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,611.75,443.05
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,556.7,403.02
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,503.27,364.0
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,445.65,322.54
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,407.22,295.04
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,383.55,270.7
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,346.17,230.59
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,293.22,185.89
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,240.58,143.44
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,206.95,130.58
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,228.24,161.61
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,221.36,171.66
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,214.52,166.98
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,203.66,158.8
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,176.26,137.46
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,117.4,90.55
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,89.43,68.11
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,96.58,74.24
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,110.27,85.73
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,113.45,88.81
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,111.66,87.82
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,98.98,77.73
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,85.82,67.03
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,72.08,55.6
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,57.91,43.52
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,44.31,31.6
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,29.81,18.71
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,15.41,3.14
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,13.72,3.82
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,31.81,19.84
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,50.37,35.55
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,77.27,58.15
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,103.53,79.89
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,183.18,145.58
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,249.32,198.98
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,236.54,186.71
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,223.04,174.02
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,272.03,212.15
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,320.2,248.88
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,375.29,290.07
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,453.69,347.39
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,390.87,298.45
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,353.28,268.39
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,475.26,359.88
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,569.27,428.28
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,575.51,431.19
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,580.25,433.49
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,645.7,479.64
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,686.84,507.85
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,621.17,458.85
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,548.13,405.02
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,324.45,242.04
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,105.17,75.7
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,82.85,58.71
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,60.71,41.61
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,136.01,99.5
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,208.28,153.97
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,187.99,138.56
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,168.21,123.66
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,143.95,105.34
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,120.22,87.36
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,173.4,127.68
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,221.71,163.79
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,168.04,123.79
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,113.99,83.08
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,95.89,72.84
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,77.75,58.38
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,119.88,92.88
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,158.49,124.33
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,130.42,101.88
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,101.31,78.43
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,103.89,80.86
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,106.2,83.06
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,63.8,48.18
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,16.77,8.65
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,14.08,6.4
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,11.4,4.13
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,9.11,2.17
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,6.82,0.19
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,13.61,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,37.95,20.55
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,109.78,83.26
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,165.22,130.79
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,221.74,178.11
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,279.62,225.16
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,308.74,247.43
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,336.32,267.9
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,589.74,462.94
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,818.88,622.17
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,718.27,547.82
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,596.02,455.73
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,437.95,336.17
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,279.93,212.76
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,427.82,324.47
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,548.33,410.86
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,584.23,434.47
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,640.21,471.79
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,683.73,501.16
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,723.49,527.48
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,721.91,524.69
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,717.73,520.41
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,650.04,471.36
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,574.87,417.24
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,610.95,442.66
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,630.0,455.24
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,604.38,436.54
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,577.18,416.69
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,557.89,402.14
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,529.2,380.49
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,496.57,355.31
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,462.57,328.42
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,410.8,289.03
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,362.15,251.76
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,326.26,221.93
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,287.2,190.35
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,210.39,128.86
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,130.04,74.25
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,94.15,70.35
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,94.42,70.75
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,115.18,87.53
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,146.61,112.8
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,158.99,123.15
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,161.48,125.74
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,119.84,92.64
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,78.7,59.47
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,75.68,57.37
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,72.55,55.11
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,68.44,51.98
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,64.27,48.71
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,57.55,43.15
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.38,35.34
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.25,27.32
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.13,19.01
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.19,3.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,73.75,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,213.34,140.55
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,320.47,251.5
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,436.83,346.49
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,530.47,419.48
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,626.77,490.62
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,690.9,534.49
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,754.87,576.19
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,806.13,606.64
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,850.79,631.59
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,752.89,561.9
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,624.85,467.99
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,814.26,599.63
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,956.79,687.7
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,952.6,680.26
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,958.19,680.78
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,957.17,677.21
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,952.56,671.63
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,940.42,662.91
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,924.74,652.19
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,904.15,637.25
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,880.13,620.31
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,850.6,601.24
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,817.93,580.19
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,750.78,530.87
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,670.16,471.83
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,651.81,459.33
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,630.09,443.73
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,598.32,422.1
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,553.03,388.96
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,502.54,350.28
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,451.33,309.88
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,398.74,267.42
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,345.88,224.03
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,299.73,192.09
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,284.53,186.26
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,258.77,171.92
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,229.25,157.95
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,194.83,147.0
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,165.58,125.18
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,151.22,114.4
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,135.23,102.23
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,128.74,97.66
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,121.7,92.61
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,115.18,87.74
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,108.21,82.48
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,93.03,70.69
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,77.5,58.43
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,72.28,54.46
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,66.89,50.24
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,57.31,42.48
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,49.62,36.05
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.56,27.32
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,29.45,18.27
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,14.83,2.95
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,46.67,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,137.36,87.08
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,233.8,182.45
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,348.84,277.26
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,430.23,343.07
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,514.69,408.19
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,581.37,455.89
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,648.79,501.73
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,702.31,534.46
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,766.23,572.66
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,806.57,594.29
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,844.46,613.51
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,871.81,625.72
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,896.15,635.67
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,911.61,643.32
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,923.7,649.05
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,926.28,648.48
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,925.34,645.98
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,917.76,641.54
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,897.33,629.2
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,828.09,582.03
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,748.32,526.56
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,784.35,554.29
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,800.3,567.58
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,767.89,546.04
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,732.12,522.1
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,689.79,492.59
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,645.64,461.13
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,569.07,404.95
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,501.46,356.01
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,486.46,344.18
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,455.82,320.05
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,258.09,181.89
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,87.61,61.0
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,119.5,85.25
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,149.51,107.83
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,104.69,74.39
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,58.84,39.77
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,47.51,32.86
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,36.23,23.87
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,58.26,41.82
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,79.86,59.42
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,122.33,93.99
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,161.72,126.08
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,156.77,122.71
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,146.11,114.78
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,131.94,103.87
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,117.23,92.35
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,102.97,81.01
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,88.28,69.08
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,73.67,56.93
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,58.73,44.22
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,44.03,31.38
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,29.05,18.12
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,15.07,3.2
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,64.65,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,192.03,121.78
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,298.71,234.25
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,405.53,323.8
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,497.88,397.11
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,588.79,465.73
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,654.82,512.64
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,720.69,557.4
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,773.48,591.22
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,824.82,623.02
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,860.83,643.59
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,894.38,662.23
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,911.51,669.79
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,932.21,679.85
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,944.9,686.5
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,954.06,691.06
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,954.48,688.78
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,951.27,684.39
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,927.0,666.64
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,913.84,656.38
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,894.84,642.38
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,872.39,626.29
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,843.61,607.41
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,811.73,586.47
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,776.56,563.2
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,738.52,536.39
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,695.52,505.27
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,650.7,472.2
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,603.1,435.62
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,554.69,397.58
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,504.65,358.06
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,453.86,316.88
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,401.28,273.48
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,348.5,229.31
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,295.17,184.96
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,242.12,142.62
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,184.25,102.28
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,137.04,79.17
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,100.3,74.92
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,100.6,75.36
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,100.62,75.56
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,92.39,69.18
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,127.29,97.54
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,172.98,134.5
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,125.15,96.58
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,85.81,65.05
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,82.46,62.71
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,78.97,60.2
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,74.11,56.49
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,69.11,52.56
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,59.26,44.4
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.58,37.86
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.25,28.85
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,30.84,19.49
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.55,3.46
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,57.86,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,177.33,109.1
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,284.32,220.35
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,389.79,307.49
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,475.58,374.88
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,573.93,448.25
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,641.92,496.27
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,709.76,542.35
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,762.56,576.37
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,813.85,608.5
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,851.48,631.6
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,886.65,652.88
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,909.84,664.81
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,929.92,674.8
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,935.59,675.06
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,945.31,678.21
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,816.58,589.58
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,665.31,481.02
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,615.07,446.18
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,586.94,425.23
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,762.61,550.16
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,881.68,629.46
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,839.02,600.27
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,807.78,579.75
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,772.37,554.93
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,734.27,527.24
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,651.7,466.27
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,569.92,406.45
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,570.13,407.19
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,554.15,393.58
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,504.74,354.98
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,454.69,314.99
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,403.26,273.03
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,351.57,230.22
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,299.0,187.0
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,240.38,141.06
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,192.95,107.59
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,139.16,79.09
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,91.09,67.17
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,91.18,67.58
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,90.76,67.41
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,90.19,67.14
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,88.73,66.32
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,87.11,65.37
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,78.28,58.45
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,76.06,56.87
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,73.24,54.9
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,70.32,52.83
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,65.74,49.32
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,61.04,45.62
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,54.91,40.67
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,48.71,35.46
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,39.82,27.67
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,28.97,17.97
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.53,2.85
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,69.83,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,202.14,122.79
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,314.39,244.66
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,425.65,335.93
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,518.42,407.49
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,609.56,473.81
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,676.68,520.45
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,743.6,564.96
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,795.41,597.84
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,845.65,628.84
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,881.98,649.46
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,909.08,663.82
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,933.06,676.11
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,953.78,686.28
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,965.44,690.24
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,973.53,692.12
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,973.7,689.71
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,955.81,676.18
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,944.99,668.79
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,930.58,659.18
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,910.3,644.65
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,886.59,628.07
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,857.78,609.56
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,825.77,588.96
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,787.17,562.74
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,746.03,533.1
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,702.06,502.21
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,656.37,469.38
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,608.91,433.7
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,560.61,396.47
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,510.21,357.41
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,459.14,316.74
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,406.64,274.1
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,353.83,230.54
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,300.0,186.4
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,246.52,144.24
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,193.12,106.83
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,140.62,79.68
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,92.24,67.79
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,92.35,68.22
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,91.93,68.06
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,91.36,67.8
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,90.24,67.25
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,88.99,66.61
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,80.29,59.83
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,78.43,58.55
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,75.36,56.4
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,72.18,54.13
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,68.0,50.97
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,63.76,47.67
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,57.36,42.54
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,50.89,37.11
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,39.07,26.91
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,29.56,18.35
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,14.86,2.99
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
