Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,34.97,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,112.74,64.41
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,216.5,168.64
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,335.31,267.85
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,427.75,343.77
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,524.56,419.5
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,594.12,470.91
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,664.63,521.02
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,735.2,568.39
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,795.4,606.76
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,835.49,631.16
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,873.14,653.56
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,903.24,670.55
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,930.31,685.4
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,935.35,685.56
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,945.16,689.18
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,948.65,688.71
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,948.4,686.0
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,939.7,677.69
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,927.33,667.21
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,908.81,653.14
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,872.69,627.66
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,844.0,608.29
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,812.21,586.83
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,776.32,561.24
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,737.73,532.59
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,694.69,501.4
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,649.93,468.36
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,603.11,433.18
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,555.49,396.51
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,506.07,357.45
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,455.95,316.87
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,404.18,274.29
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,352.14,230.9
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,299.21,187.09
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,246.58,145.29
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,186.15,102.48
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,133.62,74.91
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,95.36,70.17
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,95.67,70.59
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,95.94,70.98
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,96.13,71.32
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,117.11,88.37
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,151.74,116.32
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,116.72,88.97
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,84.73,63.65
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,81.62,61.52
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,78.41,59.25
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,74.14,56.05
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,69.81,52.71
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,60.17,44.78
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,52.82,38.56
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,42.46,29.58
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,32.06,20.26
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,16.39,3.79
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,16.56,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,43.46,20.45
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,128.92,98.03
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,197.03,156.64
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,285.03,229.82
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,358.84,290.2
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,295.97,237.6
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,226.77,179.2
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,357.78,283.72
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,493.63,387.76
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,433.63,337.87
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,394.38,303.93
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,363.6,278.57
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,356.29,270.81
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,404.4,305.82
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,475.04,356.29
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,429.48,320.58
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,408.42,303.0
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,571.73,424.07
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,724.68,532.65
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,661.4,483.46
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,584.04,425.55
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,669.55,487.08
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,738.94,535.37
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,747.36,542.71
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,737.45,536.89
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,694.43,504.91
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,649.52,471.19
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,601.77,434.03
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,553.25,395.62
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,502.58,355.59
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,451.42,314.27
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,399.24,271.44
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,346.82,227.86
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,293.3,183.78
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,240.33,141.85
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,187.27,104.06
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,135.17,76.23
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,97.76,71.87
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,98.23,72.58
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,97.1,71.87
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,95.74,70.98
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,87.05,64.43
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,85.83,63.81
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,82.9,61.68
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,79.74,59.37
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,76.79,57.33
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,73.74,55.18
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,68.71,51.34
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,63.52,47.28
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,57.16,42.09
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.4,34.71
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.93,26.54
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.46,18.07
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.83,2.8
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.59
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,70.37,50.72
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,117.7,91.32
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,195.53,156.52
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,259.46,209.48
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,191.56,152.67
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,123.9,95.25
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,303.67,241.05
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,472.71,371.81
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,564.97,441.42
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,683.21,527.78
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,714.38,547.14
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,743.09,564.92
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,743.85,561.44
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,719.95,541.34
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,850.8,635.27
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,935.9,691.87
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,928.01,683.13
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,916.46,672.63
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,899.69,658.81
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,879.25,642.73
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,851.58,621.96
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,820.64,599.16
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,782.7,569.37
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,742.23,537.49
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,670.67,483.02
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,604.96,433.23
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,565.58,403.82
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,526.61,374.24
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,486.55,344.14
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,447.0,313.88
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,403.72,276.36
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,353.27,230.02
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,300.39,186.53
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,247.74,144.96
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,211.44,128.96
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,227.68,154.91
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,168.59,126.5
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,145.59,109.25
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,149.49,112.57
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,153.71,116.16
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,124.32,93.62
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,89.01,66.05
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,102.63,77.21
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,114.83,87.25
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,96.44,72.94
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,77.2,57.74
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,72.9,54.54
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,68.52,51.18
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,59.01,43.53
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.6,37.37
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,41.85,28.94
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,32.11,20.19
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.24,3.52
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,18.77,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,58.53,26.81
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,137.07,104.6
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,227.03,181.09
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,300.22,242.82
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,377.05,305.54
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,358.38,288.15
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,312.41,249.21
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,491.82,391.11
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,681.93,533.28
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,717.9,555.7
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,751.75,576.9
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,743.32,565.89
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,730.31,552.08
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,862.9,646.81
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,956.27,706.81
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,958.24,704.54
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,956.62,700.56
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,945.13,690.2
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,930.06,677.71
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,910.45,662.38
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,887.34,644.9
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,857.83,623.03
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,825.15,599.2
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,786.44,571.63
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,745.17,541.02
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,701.23,508.7
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,655.47,474.48
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,608.04,437.54
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,559.54,399.06
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,508.55,358.72
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,456.82,316.79
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,403.68,272.92
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,350.11,228.12
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,306.56,196.3
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,291.12,188.54
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,239.48,150.51
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,180.09,113.85
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,113.2,83.99
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,96.52,71.26
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,85.49,62.71
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,84.7,62.26
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,83.28,61.45
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,81.72,60.53
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,79.92,59.3
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,78.02,57.99
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,69.02,51.01
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,65.9,48.76
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,62.13,45.93
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,58.33,42.99
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,52.81,38.48
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,47.26,33.77
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,39.04,26.62
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,28.93,17.62
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.52,2.45
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,34.12,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,105.76,50.29
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,215.93,167.54
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,339.49,272.28
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,438.05,354.15
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,541.98,436.1
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,619.97,494.88
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,691.1,546.34
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,751.89,588.48
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,811.32,628.5
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,849.58,652.29
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,885.41,674.06
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,905.87,683.71
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,930.7,696.4
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,943.67,701.78
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,953.11,704.92
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,955.15,703.47
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,953.5,699.75
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,929.66,682.16
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,916.72,672.2
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,897.91,657.25
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,875.65,640.16
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,847.42,620.26
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,816.02,598.28
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,780.8,572.71
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,742.74,543.79
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,699.69,510.65
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,654.75,475.71
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,607.75,438.84
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,559.62,400.39
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,508.99,360.01
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,457.57,318.06
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,404.71,274.23
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,351.36,229.46
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,297.2,184.42
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,243.24,141.38
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,190.15,104.12
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,138.64,77.74
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,100.01,73.55
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,89.7,65.61
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,90.2,66.17
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,90.67,66.73
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,89.54,66.18
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,88.28,65.53
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,80.73,59.84
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,80.06,59.66
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,77.07,57.58
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,73.97,55.39
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,70.84,53.12
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,67.77,50.81
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,58.66,43.44
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.58,37.53
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,41.8,29.03
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.06,20.22
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,16.38,3.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,9.38,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,21.03,4.63
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,103.23,76.62
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,162.79,128.11
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,221.38,177.58
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,280.75,226.45
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,324.66,261.1
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,368.26,294.45
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,437.65,345.62
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,484.23,378.35
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,704.68,544.59
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,910.99,687.16
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,936.31,700.14
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,958.43,711.81
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,955.4,706.18
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,962.29,707.6
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,961.97,704.27
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,958.05,698.76
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,947.14,688.51
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,932.61,676.08
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,912.12,660.19
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,888.17,642.18
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,858.68,621.69
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,826.01,599.15
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,786.55,571.02
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,744.6,539.87
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,701.11,507.84
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,655.76,473.9
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,607.58,436.31
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,558.59,397.42
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,507.93,357.33
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,456.57,315.74
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,403.92,272.46
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,351.19,228.57
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,297.49,184.22
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,244.01,141.83
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,190.99,104.64
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,139.12,77.9
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,90.02,65.54
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,90.06,65.89
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,90.35,66.29
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,90.58,66.65
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,89.46,66.11
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,88.21,65.47
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,80.39,59.43
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,79.43,58.89
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,76.43,56.81
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,73.32,54.62
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,69.23,51.56
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,65.07,48.36
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,58.73,43.3
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,49.74,35.82
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.27,27.62
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,30.82,19.11
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.55,2.73
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,34.1,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,105.77,43.01
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,220.65,170.07
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,347.86,277.04
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,446.09,357.81
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,549.6,438.71
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,353.22,283.65
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,111.85,84.8
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,184.11,142.59
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,240.91,186.45
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,255.25,196.09
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,269.14,205.32
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,515.62,393.58
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,737.88,553.01
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,863.19,639.61
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,964.24,703.72
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,966.45,701.48
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,951.22,688.55
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,941.28,680.51
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,927.72,670.23
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,908.21,655.14
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,885.22,637.95
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,856.26,617.98
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,824.12,595.96
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,786.98,569.67
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,747.15,540.33
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,704.17,509.08
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,659.22,475.79
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,611.19,438.65
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,562.07,399.93
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,511.0,359.7
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,459.13,317.82
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,405.79,273.37
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,352.11,228.22
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,297.59,183.3
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,243.28,140.32
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,189.59,102.84
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,137.3,76.14
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,98.41,72.09
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,87.83,64.11
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,87.98,64.4
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,88.07,64.64
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,86.81,63.98
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,85.42,63.22
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,84.66,62.84
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,77.32,57.17
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,74.19,54.98
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,70.96,52.67
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,67.36,50.02
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,63.77,47.28
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,57.74,42.48
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,49.2,35.37
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,39.99,27.39
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,30.84,19.11
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.55,2.55
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,16.48,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,41.18,11.58
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,134.02,101.13
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,226.0,179.05
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,294.38,236.31
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,364.8,293.32
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,420.79,336.79
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,477.56,379.28
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,611.07,478.72
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,722.78,556.93
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,690.12,528.57
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,625.99,477.67
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,465.27,355.02
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,303.01,228.34
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,319.46,239.77
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,335.38,250.28
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,421.04,312.86
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,526.23,387.01
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,559.36,408.69
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,589.93,428.52
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,670.99,484.61
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,739.82,530.69
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,548.48,396.0
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,359.17,259.08
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,491.52,354.23
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,602.74,430.03
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,600.62,427.97
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,593.25,422.31
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,552.32,391.78
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,512.84,362.22
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,467.6,329.34
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,426.72,299.62
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,414.84,287.74
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,381.35,258.9
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,314.73,203.86
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,244.07,144.51
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,190.03,106.2
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,136.47,77.38
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,98.69,72.7
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,98.93,73.07
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,99.68,73.84
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,92.28,68.18
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,91.37,67.83
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,90.34,67.38
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,104.49,78.96
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,116.8,89.1
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,116.81,89.6
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,111.91,86.15
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,91.14,69.67
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,70.92,53.34
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,62.77,46.82
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,54.53,39.96
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,43.6,30.49
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,32.51,20.54
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,16.65,2.93
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,14.59,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,36.17,7.7
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,144.4,109.1
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,249.3,197.89
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,332.03,266.95
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,418.66,336.78
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,268.27,215.32
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,99.25,74.85
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,112.63,85.36
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,126.06,95.55
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,141.51,107.24
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,156.95,118.75
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,308.89,237.12
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,467.25,354.47
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,515.02,387.25
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,561.01,418.51
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,570.43,422.63
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,578.32,425.89
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,662.78,484.37
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,720.33,523.0
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,634.26,459.18
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,535.38,386.93
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,569.96,411.71
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,599.92,432.36
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,619.03,444.42
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,622.67,445.79
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,598.04,428.11
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,571.82,409.19
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,568.7,408.06
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,555.43,397.08
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,484.24,343.77
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,430.65,305.38
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,401.18,277.83
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,350.91,231.02
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,298.16,187.77
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,245.99,146.58
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,194.38,110.34
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,144.35,84.16
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,108.09,80.3
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,99.72,74.06
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,133.06,100.59
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,171.09,130.71
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,134.14,102.15
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,101.96,77.02
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,103.44,78.5
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,103.58,78.92
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,98.74,75.44
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,93.73,71.79
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,89.61,68.64
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,86.6,66.3
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,75.39,57.29
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,64.06,47.86
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,49.14,35.05
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,33.93,21.65
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,17.65,3.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.83,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.29,2.81
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,133.57,99.88
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,217.58,172.15
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,328.0,263.9
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,428.46,345.51
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,523.42,418.93
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,599.82,476.24
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,670.29,527.09
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,741.0,576.44
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,796.5,613.42
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,839.45,640.83
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,874.57,662.39
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,906.6,681.63
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,923.97,690.41
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,937.89,696.95
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,943.32,698.04
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,936.55,691.02
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,930.31,684.12
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,920.32,674.86
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,903.35,661.29
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,882.76,645.44
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,855.61,626.21
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,825.17,604.59
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,786.81,575.26
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,746.02,544.08
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,703.48,512.57
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,659.04,479.17
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,612.15,442.41
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,564.52,404.5
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,514.28,364.73
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,463.68,323.82
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,411.8,281.32
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,360.14,238.51
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,307.75,195.49
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,256.08,154.68
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,203.39,117.34
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,142.53,82.79
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,105.82,78.11
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,106.81,79.08
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,107.23,79.6
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,107.53,80.06
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,106.74,79.84
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,105.81,79.53
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,104.18,78.68
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,102.46,77.75
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,96.91,73.71
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,92.39,70.46
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,86.52,66.02
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,80.56,61.38
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,71.06,53.74
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,61.46,45.72
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,48.13,34.2
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,34.69,22.22
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,18.01,2.96
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
