Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,22.44,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,64.81,10.48
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,192.98,147.23
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,297.26,238.12
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,419.56,339.38
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,529.75,427.12
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,343.33,277.54
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,112.34,85.71
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,244.15,193.11
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,384.47,302.36
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,510.42,397.93
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,613.71,473.96
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,786.43,600.02
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,938.46,702.64
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,951.56,707.4
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,961.1,710.55
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,962.69,708.47
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,960.58,704.11
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,936.12,684.68
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,922.65,672.98
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,903.77,658.05
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,881.41,640.98
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,853.04,621.1
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,821.47,599.13
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,786.47,573.85
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,748.49,545.34
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,705.12,513.21
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,659.81,479.11
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,611.91,441.67
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,562.76,402.53
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,511.17,361.47
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,458.82,318.84
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,404.95,273.66
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,350.59,227.7
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,295.7,182.2
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,241.0,138.73
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,186.02,100.01
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,131.76,71.99
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,93.04,67.93
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,92.45,67.78
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,92.3,67.83
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,82.57,60.31
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,81.04,59.41
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,79.36,58.41
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,78.95,58.28
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,72.55,53.34
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,69.54,51.23
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,66.44,49.01
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,63.31,46.71
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,60.25,44.39
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,54.45,39.76
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,48.64,34.89
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.61,25.4
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,28.76,17.35
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.46,0.89
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,38.47,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,110.01,13.24
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,254.72,193.94
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,371.64,295.61
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,483.62,386.55
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,598.0,475.39
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,667.12,526.5
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,736.35,575.6
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,796.04,615.04
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,849.41,648.73
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,885.41,670.54
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,918.74,690.24
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,943.25,703.73
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,951.57,706.23
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,961.72,709.59
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,968.36,710.7
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,967.76,705.97
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,963.51,699.04
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,952.16,690.55
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,937.18,679.81
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,915.8,663.54
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,890.97,645.14
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,861.87,623.77
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,829.52,600.35
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,787.48,570.48
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,742.94,537.29
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,700.06,505.9
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,655.31,472.58
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,607.36,435.45
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,558.57,396.95
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,508.46,357.36
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,457.64,316.26
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,405.06,273.06
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,352.3,229.2
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,299.12,185.69
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,246.15,144.02
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,186.61,102.38
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,136.1,76.86
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,99.31,72.7
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,99.81,73.27
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,100.81,74.24
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,93.55,68.72
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,92.69,68.4
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,91.7,67.99
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,91.52,68.23
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,91.41,68.55
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,87.92,66.14
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,84.3,63.58
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,78.01,58.77
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,73.37,55.2
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,64.94,48.33
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,56.41,41.13
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,44.88,31.21
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,32.98,20.58
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,16.92,1.51
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,50.75,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,148.14,6.58
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,286.89,218.16
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,418.4,331.07
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,513.94,408.73
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,612.56,484.95
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,682.05,535.91
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,751.7,584.86
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,803.75,618.45
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,854.3,649.94
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,885.05,667.33
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,919.34,686.93
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,941.95,698.67
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,961.26,708.25
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,972.24,711.59
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,965.88,703.64
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,964.75,698.01
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,959.96,690.15
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,949.48,681.8
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,935.35,671.32
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,913.93,655.09
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,889.07,636.83
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,860.01,615.94
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,827.74,593.05
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,790.08,566.67
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,749.76,537.2
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,706.0,505.74
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,660.34,472.31
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,611.78,436.15
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,562.34,398.47
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,511.2,358.53
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,459.35,316.98
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,406.14,272.92
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,352.79,228.34
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,298.57,184.3
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,244.56,142.03
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,191.03,104.69
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,138.62,78.09
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,91.27,66.52
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,91.34,66.91
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,91.42,67.13
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,91.4,67.31
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,90.3,66.78
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,89.06,66.16
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,80.63,59.63
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,79.07,58.6
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,76.02,56.49
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,72.87,54.25
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,69.37,51.68
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,65.89,49.03
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,59.18,43.56
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.67,35.57
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.15,27.33
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,30.68,18.72
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.5,0.42
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,17.17,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,51.29,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,181.35,135.7
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,285.13,226.11
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,407.81,326.57
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,518.91,413.98
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,593.29,469.54
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,669.01,523.78
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,590.57,460.99
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,479.86,372.63
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,686.22,526.77
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,885.0,662.07
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,910.87,675.0
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,933.57,686.85
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,947.77,692.55
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,950.19,690.62
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,950.23,685.97
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,946.61,679.13
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,938.27,670.35
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,926.24,659.4
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,905.55,643.07
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,881.46,624.81
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,853.59,605.56
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,822.49,583.8
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,783.85,555.35
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,742.85,525.23
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,700.27,495.43
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,655.86,463.75
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,608.18,428.19
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,560.0,391.57
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,510.15,353.95
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,460.04,315.07
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,409.05,274.65
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,358.38,233.85
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,301.21,188.6
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,248.61,148.07
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,197.83,113.3
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,149.28,88.51
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,115.51,85.02
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,116.51,86.2
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,116.44,86.36
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,116.18,86.4
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,115.24,86.1
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,114.12,85.68
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,110.63,83.22
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,106.83,80.51
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,101.77,76.93
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,96.54,73.15
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,89.66,67.95
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,82.61,62.48
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,73.07,54.88
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,62.25,45.92
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,47.52,33.33
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,32.64,20.23
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,16.91,0.33
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,21.08,10.52
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,38.52,25.44
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,64.17,46.9
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,88.61,67.16
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,116.44,89.98
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,161.01,125.61
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,256.31,201.95
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,374.72,292.54
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,530.53,409.65
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,690.77,523.77
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,745.44,558.19
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,798.09,590.95
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,784.08,576.15
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,766.17,559.46
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,878.12,636.31
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,963.86,688.51
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,939.74,669.38
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,926.66,658.4
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,907.67,644.05
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,885.17,627.63
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,815.35,578.67
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,723.63,512.71
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,749.53,532.65
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,743.23,529.87
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,700.43,499.5
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,655.8,467.37
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,608.32,431.66
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,560.01,394.5
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,509.92,355.83
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,459.24,315.62
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,398.05,270.43
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,372.54,253.28
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,307.36,198.24
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,242.58,141.4
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,187.8,103.19
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,133.9,75.35
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,98.12,71.69
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,98.53,72.2
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,97.83,71.83
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,96.95,71.34
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,88.44,64.99
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,87.5,64.61
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,85.39,63.3
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,83.15,61.88
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,79.95,59.67
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,76.64,57.33
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,71.96,53.8
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,67.19,50.1
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,57.63,42.27
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,50.18,35.97
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,39.72,26.95
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,29.25,17.5
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,30.94,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,89.29,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,237.69,177.83
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,353.29,280.09
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,453.05,361.76
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,565.91,449.36
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,640.07,503.75
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,714.35,555.75
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,773.85,593.9
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,832.01,629.64
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,871.37,652.65
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,908.23,673.61
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,926.89,681.09
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,949.59,691.34
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,962.76,696.37
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,972.31,699.22
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,973.93,697.48
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,971.8,693.55
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,947.21,675.1
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,933.5,664.0
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,913.4,649.18
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,889.82,632.29
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,860.68,613.17
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,828.35,591.98
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,791.81,566.77
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,752.45,538.35
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,708.48,507.1
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,662.6,473.82
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,613.94,436.98
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,564.18,398.47
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,512.49,358.22
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,460.07,316.34
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,405.99,272.41
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,351.64,227.6
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,296.54,182.41
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,241.72,139.29
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,187.08,101.33
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,133.33,74.34
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,97.35,71.25
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,96.68,71.07
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,85.91,62.76
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,85.35,62.5
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,84.27,61.96
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,83.07,61.35
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,80.93,59.86
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,72.62,53.39
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,69.94,51.55
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,67.19,49.62
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,63.1,46.53
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,58.97,43.32
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,53.11,38.53
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,47.22,33.53
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.22,24.08
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.32,15.93
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,28.68,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,82.94,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,230.39,170.33
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,344.32,271.07
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,439.46,348.67
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,548.11,432.67
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,621.23,486.13
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,694.59,537.39
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,755.69,577.89
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,815.6,616.25
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,603.2,460.9
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,318.12,242.49
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,659.6,499.91
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,933.8,683.29
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,946.5,685.58
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,955.66,687.85
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,956.21,685.12
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,953.07,680.28
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,929.6,662.66
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,916.81,652.23
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,769.91,550.37
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,579.94,414.21
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,730.93,523.78
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,814.71,582.36
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,777.23,555.66
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,737.21,526.45
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,648.59,461.1
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,561.69,397.62
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,567.79,403.62
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,555.01,393.26
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,472.21,332.59
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,418.43,295.2
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,390.39,268.92
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,348.73,227.38
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,299.28,195.03
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,297.58,201.62
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,261.6,176.5
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,226.19,155.75
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,200.36,151.5
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,194.11,147.08
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,189.24,143.69
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,195.07,148.61
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,135.67,102.87
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,87.25,64.92
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,104.26,78.85
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,119.21,91.14
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,109.53,83.86
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,99.29,76.03
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,88.38,67.51
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,76.97,58.39
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,66.7,49.97
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,54.78,39.93
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,41.58,28.5
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,28.23,16.58
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,14.41,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.11,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,228.53,167.39
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,391.99,305.4
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,491.55,383.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,594.79,460.28
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,663.41,508.03
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,732.33,553.59
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,786.03,586.71
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,833.55,614.59
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,870.58,635.47
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,905.01,654.38
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,929.35,665.96
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,937.55,667.39
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,948.36,672.66
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,955.7,675.77
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,956.3,675.28
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,953.25,672.55
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,942.61,664.63
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,928.32,654.52
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,908.06,641.05
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,884.3,625.32
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,791.74,562.33
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,670.4,476.05
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,633.29,449.62
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,596.52,422.88
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,642.9,459.07
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,656.46,470.38
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,607.78,434.1
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,557.92,396.19
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,506.41,355.78
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,453.99,313.56
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,400.06,268.76
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,345.86,223.27
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,290.3,177.95
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,234.95,134.53
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,180.13,96.4
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,126.24,69.7
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,112.94,83.82
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,159.05,120.28
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,150.96,114.21
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,141.98,107.48
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,146.98,111.99
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,158.39,121.61
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,142.89,109.71
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,121.64,93.12
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,96.13,73.06
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,68.23,50.69
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,64.21,47.67
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,60.17,44.52
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,53.36,38.92
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,46.42,33.0
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.44,23.52
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,26.53,15.27
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,57.15,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,231.56,168.79
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,349.43,273.96
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,450.83,355.45
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,568.15,444.46
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,640.43,496.03
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,713.0,545.35
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,771.53,582.74
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,828.9,618.01
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,866.8,639.73
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,896.57,655.88
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,921.97,667.72
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,944.17,677.41
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,956.4,682.66
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,965.07,685.84
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,953.21,676.67
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,951.49,674.19
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,850.41,605.96
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,701.4,500.69
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,579.25,415.47
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,464.95,333.35
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,688.15,495.28
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,823.76,588.77
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,783.98,560.63
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,741.71,530.25
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,698.43,499.55
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,653.28,466.85
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,605.76,431.78
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,557.16,394.91
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,479.62,337.58
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,432.38,303.85
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,393.15,269.18
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,349.03,226.2
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,295.14,182.47
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,241.53,140.7
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,184.73,102.18
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,138.74,81.26
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,106.8,78.81
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,107.1,79.24
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,99.7,73.62
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,101.22,75.03
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,101.4,75.56
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,101.59,76.13
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,99.87,75.03
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,98.04,73.84
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,91.49,69.0
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,82.61,62.19
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,78.1,58.83
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,73.58,55.35
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,63.75,47.31
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,53.68,38.81
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,41.41,28.26
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,28.93,17.0
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,85.27,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,265.99,193.49
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,397.97,311.93
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,499.75,394.35
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,605.17,475.14
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,675.09,524.15
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,745.28,570.46
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,798.74,602.67
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,845.51,628.87
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,882.68,648.13
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,917.19,664.88
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,940.8,672.62
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,961.15,677.94
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,959.09,673.1
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,966.75,674.71
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,966.23,671.95
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,962.03,667.17
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,952.11,661.56
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,938.46,653.68
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,917.41,639.86
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,892.86,623.84
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,863.56,605.3
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,831.0,584.66
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,793.41,560.12
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,753.07,532.58
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,708.8,501.96
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,662.51,469.16
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,613.67,432.74
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,563.6,394.49
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,511.39,354.37
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,458.33,312.46
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,403.46,268.21
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,347.94,222.71
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,291.93,177.08
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,236.1,133.53
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,179.8,94.89
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,124.18,67.82
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,90.76,65.8
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,90.32,65.78
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,89.07,64.96
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,87.63,64.0
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,76.53,55.55
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,74.94,54.61
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,72.78,53.08
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,70.51,51.47
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,67.65,49.47
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,64.72,47.39
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,55.77,40.32
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,51.67,37.12
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,46.19,32.72
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,40.72,28.13
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,32.63,21.08
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,24.56,13.52
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
