Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,100.11,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,286.38,206.29
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,416.69,325.01
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,512.98,401.87
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,613.05,476.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,681.52,523.42
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,750.29,567.32
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,797.54,594.35
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,849.51,623.2
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,885.13,642.95
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,918.08,660.76
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,942.16,673.24
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,950.13,675.6
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,960.95,680.0
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,968.23,682.27
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,968.2,680.12
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,964.48,675.87
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,953.12,666.59
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,938.07,655.23
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,917.49,640.57
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,893.35,623.84
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,863.59,604.91
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,830.58,583.89
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,792.32,558.23
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,751.37,529.87
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,707.09,499.08
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,660.77,466.14
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,612.17,429.83
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,562.24,391.69
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,509.84,351.62
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,456.58,309.72
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,402.02,265.84
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,347.03,220.93
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,290.72,175.31
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,234.62,131.82
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,180.12,95.12
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,127.14,70.44
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,95.01,68.78
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,94.48,68.71
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,93.4,68.04
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,82.8,59.92
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,116.32,86.59
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,159.06,120.47
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,114.67,85.99
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,75.56,55.24
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,67.0,48.73
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,64.11,46.69
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,59.89,43.5
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,55.62,40.18
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,49.6,35.37
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,43.56,30.31
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,34.83,22.74
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,26.08,14.53
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,69.62,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,241.81,172.01
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,359.95,282.27
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,462.27,364.84
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,565.36,443.34
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,637.83,495.38
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,710.59,544.69
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,768.54,580.29
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,825.28,613.37
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,863.62,634.98
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,893.48,650.69
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,920.76,663.22
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,944.84,673.51
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,957.58,678.48
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,966.73,681.41
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,955.24,671.59
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,953.89,668.51
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,944.03,661.54
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,930.48,652.48
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,911.34,639.46
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,888.62,624.22
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,859.41,604.53
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,826.96,582.78
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,789.84,557.97
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,749.92,530.25
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,705.72,499.32
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,659.49,466.28
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,611.0,430.92
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,561.18,393.54
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,508.91,353.2
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,455.79,311.07
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,401.09,266.21
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,345.98,220.56
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,290.15,175.21
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,234.5,132.03
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,180.11,95.49
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,127.29,71.11
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,96.06,69.62
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,95.31,69.37
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,84.42,61.04
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,83.77,60.71
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,82.6,60.11
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,81.31,59.43
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,79.11,57.9
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,76.79,56.27
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,67.81,49.39
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,64.62,47.11
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,60.46,43.97
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,56.24,40.7
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,49.89,35.6
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,43.49,30.24
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,34.38,22.35
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,25.23,13.77
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,53.99,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,226.75,158.98
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,345.1,270.76
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,441.61,349.96
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,552.17,435.62
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,626.32,489.82
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,700.78,541.52
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,760.89,579.57
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,819.83,615.15
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,859.29,637.53
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,889.94,653.63
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,918.17,666.57
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,943.18,677.17
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,955.4,680.91
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,964.04,682.59
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,952.02,671.94
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,950.23,668.13
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,939.92,659.06
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,925.95,647.98
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,906.94,634.37
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,884.37,618.66
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,855.28,600.18
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,822.97,579.65
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,784.92,554.47
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,744.27,526.16
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,700.5,495.47
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,654.77,462.75
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,606.35,426.61
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,556.86,388.84
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,505.52,349.44
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,453.39,308.35
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,399.48,265.11
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,345.37,221.03
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,290.45,176.96
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,235.8,134.92
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,183.22,99.76
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,123.1,69.71
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,93.69,68.2
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,93.85,68.51
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,94.0,68.8
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,94.08,69.05
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,92.78,68.39
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,84.1,61.88
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,82.97,61.22
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,81.84,60.55
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,78.62,58.33
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,75.29,55.98
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,70.87,52.56
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,66.42,49.01
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,56.03,40.54
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,47.91,33.69
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,36.74,24.12
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,25.53,13.8
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,81.74,52.9
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,143.29,110.04
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,215.56,170.51
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,287.49,228.96
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,384.86,306.23
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,468.55,370.53
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,543.11,423.76
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,640.65,490.78
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,688.96,521.95
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,735.74,551.55
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,776.66,576.0
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,815.36,598.43
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,837.41,608.64
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,865.25,622.28
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,885.02,631.28
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,900.3,636.91
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,896.07,632.27
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,888.22,625.72
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,878.73,617.05
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,856.37,600.47
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,831.02,584.32
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,802.38,565.19
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,771.97,544.98
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,737.59,521.58
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,694.73,491.25
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,649.85,458.89
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,602.54,424.3
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,553.75,387.61
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,502.22,348.52
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,450.06,307.76
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,368.5,251.8
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,334.56,233.99
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,290.97,191.0
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,232.41,134.07
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,204.41,124.88
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,221.41,151.86
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,197.41,148.4
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,189.47,143.01
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,129.08,96.56
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,74.75,54.09
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,121.14,91.22
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,159.6,122.04
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,155.08,119.12
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,142.65,109.93
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,80.29,60.2
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,3.8,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.04,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.27,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,1.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,12.54,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,103.08,67.62
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,197.14,153.55
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,158.46,124.44
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,116.4,89.91
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,154.82,121.77
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,193.06,152.7
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,199.54,156.54
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,205.55,159.9
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,259.76,202.13
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,313.15,242.7
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,577.65,443.9
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,822.73,615.81
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,651.92,489.15
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,481.39,361.24
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,478.5,357.82
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,451.96,336.94
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,701.81,519.47
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,881.88,643.77
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,764.38,556.28
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,642.62,467.0
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,603.57,439.71
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,580.55,422.68
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,544.79,395.87
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,510.31,370.08
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,529.8,384.07
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,542.71,392.66
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,558.31,404.45
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,546.44,394.41
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,497.09,355.49
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,447.38,315.46
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,395.93,273.26
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,344.16,230.13
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,291.89,187.37
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,240.34,146.91
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,202.41,125.62
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,187.53,128.22
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,161.82,124.9
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,156.74,121.18
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,129.07,99.38
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,99.06,75.49
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,97.89,74.96
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,96.57,74.29
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,97.98,75.72
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,98.34,76.3
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,91.67,71.23
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,84.72,65.84
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,75.71,58.49
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,66.3,50.66
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,57.7,43.42
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.0,35.84
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,36.93,25.18
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,24.75,13.53
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.5,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,91.8,58.36
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,165.5,128.19
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,267.41,212.44
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,355.44,283.55
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,280.57,223.37
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,199.89,157.15
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,236.07,185.49
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,272.11,212.64
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,358.34,277.28
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,421.41,322.67
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,440.92,334.39
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,459.02,345.23
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,592.62,441.29
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,699.04,514.71
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,638.34,467.72
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,554.07,405.9
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,671.64,489.83
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,779.64,563.26
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,692.64,500.67
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,609.75,441.31
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,723.56,523.86
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,795.13,574.89
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,697.09,503.93
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,602.13,435.29
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,597.6,432.78
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,588.04,425.74
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,573.97,415.86
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,543.77,393.13
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,496.03,356.06
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,448.38,318.19
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,399.71,278.75
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,351.25,238.91
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,311.78,209.75
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,276.11,186.2
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,220.57,142.18
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,146.08,93.8
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,154.1,118.47
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,220.16,170.71
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,166.05,128.38
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,124.52,95.65
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,107.34,82.3
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,113.97,88.15
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,129.24,100.87
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,141.58,111.24
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,128.91,101.46
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,115.87,91.26
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,98.19,76.87
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,81.81,63.33
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,69.89,53.4
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,57.84,43.03
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,41.88,29.12
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,25.75,14.04
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,141.56,90.69
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,250.04,196.02
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,368.63,294.2
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,473.61,378.16
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,550.16,437.08
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,628.38,494.83
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,465.31,368.37
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,271.46,212.85
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,363.59,283.79
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,432.71,334.69
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,500.81,383.95
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,592.98,448.61
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,778.16,582.27
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,938.92,687.91
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,943.24,685.6
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,943.77,682.29
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,819.41,594.93
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,675.55,489.98
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,801.16,579.93
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,869.29,624.97
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,841.0,605.63
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,809.54,584.96
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,774.29,561.58
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,736.23,534.68
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,693.2,503.77
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,648.21,470.76
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,600.44,434.17
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,551.51,395.79
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,500.56,355.59
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,448.87,313.66
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,395.72,269.72
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,342.23,224.86
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,287.7,179.97
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,233.47,137.37
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,179.17,100.19
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,115.91,68.09
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,139.09,106.43
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,213.33,165.52
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,157.26,121.51
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,119.58,91.75
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,110.87,85.22
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,101.35,77.93
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,115.21,89.56
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,132.63,104.11
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,119.55,93.95
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,105.83,83.13
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,92.51,72.43
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,78.68,61.08
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,64.86,49.44
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,50.66,37.19
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,36.63,24.85
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,22.55,11.45
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,18.02,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,152.05,95.59
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,281.79,220.76
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,376.97,301.18
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,477.38,381.28
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,357.14,286.85
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,207.85,165.18
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,506.34,402.8
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,761.23,586.89
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,805.25,613.61
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,846.93,639.81
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,877.55,657.18
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,905.14,672.43
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,737.46,552.55
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,529.37,398.35
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,425.54,320.59
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,303.03,227.17
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,391.78,292.92
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,497.13,367.41
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,464.31,341.87
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,452.18,331.65
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,390.73,286.68
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,333.21,244.42
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,496.29,362.99
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,635.08,457.17
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,575.19,412.62
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,520.06,372.77
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,521.99,372.97
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,516.97,366.94
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,486.99,343.42
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,448.65,310.39
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,394.88,266.0
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,340.34,220.52
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,289.87,188.94
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,289.65,198.38
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,253.94,175.12
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,239.45,170.35
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,188.42,143.65
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,149.45,113.75
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,120.32,91.15
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,98.36,73.96
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,89.12,66.8
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,87.62,65.83
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,84.39,63.46
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,80.92,60.89
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,77.29,58.29
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,73.53,55.53
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,67.71,50.98
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,61.7,46.15
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,54.1,39.9
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,43.95,31.25
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.33,21.93
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,22.72,11.28
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,19.58,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,154.45,94.07
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,287.48,225.12
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,391.49,313.04
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,501.98,400.86
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,577.6,457.91
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,665.7,521.33
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,731.3,564.84
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,795.75,605.85
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,838.02,630.82
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,877.89,653.65
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,733.72,549.75
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,569.3,426.5
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,773.03,573.32
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,952.41,688.24
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,955.95,685.4
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,955.69,681.9
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,932.88,666.06
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,920.64,657.31
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,902.35,643.42
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,880.47,627.43
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,851.64,607.48
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,819.59,585.51
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,784.62,561.65
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,746.46,534.56
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,702.68,503.81
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,656.74,470.74
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,607.37,434.33
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,556.6,395.76
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,503.69,354.33
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,449.91,311.01
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,394.66,265.07
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,339.05,218.36
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,282.34,171.78
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,225.84,127.76
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,169.72,90.31
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,114.48,66.39
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,91.43,67.25
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,90.7,66.99
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,89.91,66.54
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,79.6,58.5
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,78.19,57.69
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,76.66,56.78
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,74.85,55.53
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,72.98,54.23
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,64.52,47.63
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,61.51,45.43
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,57.51,42.35
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,53.5,39.16
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,47.0,33.81
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,40.47,28.19
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,31.25,20.02
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,22.02,10.34
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,29.74,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,195.82,115.32
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,327.79,256.65
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,448.03,356.54
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,571.8,453.98
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,646.15,509.65
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,721.07,562.94
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,782.59,604.43
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,838.0,640.17
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,875.72,662.4
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,910.78,682.42
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,934.01,694.44
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,953.96,704.28
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,952.52,699.69
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,960.64,701.78
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,960.94,699.09
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,957.54,694.21
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,946.95,685.97
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,932.65,675.5
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,912.29,660.11
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,888.34,642.54
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,858.73,621.14
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,825.85,597.68
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,788.53,571.52
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,748.33,542.55
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,703.48,510.02
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,656.5,475.25
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,606.59,436.61
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,555.33,396.1
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,502.35,354.11
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,448.43,310.25
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,392.58,264.04
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,336.56,217.16
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,279.94,170.27
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,223.45,126.06
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,169.47,90.82
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,117.8,70.06
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,96.81,71.54
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,86.18,63.44
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,86.46,63.83
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,86.71,64.22
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,85.32,63.45
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,83.81,62.59
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,75.94,56.44
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,74.46,55.46
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,71.18,53.11
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,67.81,50.65
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,63.38,47.23
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,58.93,43.68
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,51.96,37.93
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.6,29.94
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.23,20.77
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,21.92,9.92
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
