Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,109.95,59.68
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,211.08,164.17
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,354.04,284.13
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,490.27,393.98
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,569.87,455.11
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,660.02,521.37
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,738.87,575.54
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,816.27,626.51
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,859.29,652.86
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,899.86,677.15
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,924.04,688.53
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,952.63,702.82
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,966.17,708.14
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,976.02,711.21
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,978.83,709.82
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,963.8,697.0
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,954.28,688.12
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,940.98,676.93
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,921.1,661.67
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,897.6,644.24
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,867.98,624.24
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,835.06,602.1
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,797.38,575.77
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,756.85,546.11
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,712.36,513.84
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,665.74,479.37
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,615.99,440.97
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,564.8,400.67
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,510.96,358.3
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,456.31,314.18
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,400.12,267.95
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,343.45,220.78
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,285.9,173.59
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,228.64,129.24
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,171.53,91.58
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,115.16,68.03
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,94.63,69.36
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,93.68,68.79
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,92.19,67.79
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,81.23,59.31
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,79.83,58.52
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,78.31,57.64
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,75.88,55.9
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,73.34,54.06
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,70.17,51.94
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,61.77,45.46
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,57.39,42.07
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,52.97,38.54
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,46.78,33.44
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,40.6,28.12
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,31.32,19.94
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,20.62,8.61
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,158.75,83.59
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,298.51,232.96
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,416.87,332.18
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,551.92,438.05
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,629.58,496.41
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,707.68,552.28
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,775.12,596.85
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,841.56,638.85
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,874.28,657.06
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,910.75,677.58
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,938.53,692.16
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,963.01,704.5
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,961.3,699.35
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,969.26,700.9
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,970.25,698.02
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,967.49,692.96
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,956.09,682.58
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,940.95,670.08
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,920.63,654.83
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,896.68,637.43
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,866.18,615.97
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,832.41,592.5
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,793.57,566.03
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,751.98,536.66
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,707.16,504.89
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,660.19,470.86
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,609.81,433.57
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,558.03,394.18
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,504.32,352.23
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,449.7,308.37
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,393.29,261.69
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,336.54,214.31
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,279.25,167.93
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,222.16,124.19
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,164.97,86.8
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,108.64,63.93
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,89.83,65.59
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,88.98,65.09
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,87.59,64.16
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,86.0,63.09
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,74.97,54.64
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,73.27,53.59
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,70.97,52.07
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,68.58,50.45
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,65.61,48.33
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,62.58,46.13
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,53.65,38.99
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,49.45,35.62
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,43.5,30.71
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,37.57,25.6
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,28.98,17.94
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.46,7.97
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,179.66,88.08
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,351.88,271.57
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,464.25,365.02
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,581.5,456.4
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,656.37,511.4
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,731.84,563.75
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,790.31,600.67
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,842.39,631.61
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,881.15,653.79
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,917.23,673.74
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,941.83,685.85
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,963.12,695.81
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,961.63,690.76
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,969.6,692.15
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,969.8,689.11
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,966.21,683.93
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,955.28,674.36
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,940.59,662.68
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,919.8,647.75
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,895.39,630.69
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,864.87,611.1
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,831.06,589.38
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,793.02,563.65
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,752.15,534.92
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,706.85,503.06
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,659.44,468.96
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,608.98,431.06
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,557.11,391.15
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,503.31,349.42
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,448.59,305.77
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,392.45,260.08
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,335.84,213.39
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,278.34,166.6
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,221.05,122.7
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,164.17,86.12
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,108.42,64.4
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,91.34,66.62
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,90.54,66.31
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,88.92,65.21
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,87.09,63.95
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,76.16,55.59
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,74.5,54.59
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,72.28,53.01
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,69.97,51.36
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,66.67,48.99
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,58.48,42.57
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,54.33,39.38
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,50.17,36.05
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,43.87,30.87
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,37.57,25.45
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,28.59,17.48
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.65,6.82
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,196.23,88.47
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,374.81,289.6
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,483.78,380.86
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,597.66,469.34
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,671.28,523.87
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,745.49,575.81
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,795.01,606.92
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,849.57,640.23
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,886.75,661.55
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,921.24,680.68
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,944.5,692.09
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,951.57,692.89
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,962.65,696.58
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,970.13,698.03
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,968.96,694.1
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,963.99,687.99
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,953.59,678.64
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,939.38,667.09
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,916.92,650.78
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,890.9,632.37
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,860.45,612.47
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,826.75,590.43
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,788.47,564.35
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,747.43,535.09
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,702.77,503.2
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,655.99,469.08
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,605.66,430.77
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,554.25,390.78
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,500.96,349.14
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,446.87,305.73
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,386.3,261.24
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,352.19,238.75
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,290.33,184.47
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,223.66,126.12
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,168.12,90.59
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,113.61,69.75
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,98.68,72.4
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,88.07,64.39
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,86.82,63.57
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,85.38,62.62
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,83.88,61.77
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,82.26,60.82
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,78.78,58.25
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,75.07,55.49
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,66.12,48.55
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,62.83,46.14
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,57.21,41.75
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,51.44,37.1
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,44.85,31.66
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,38.23,25.97
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,28.54,17.39
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.81,5.61
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,188.74,74.87
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,360.38,276.62
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,467.15,366.7
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,578.54,453.96
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,655.29,510.77
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,732.64,564.88
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,790.54,602.72
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,847.18,638.22
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,880.65,656.54
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,917.65,676.88
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,943.29,689.3
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,965.57,699.47
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,977.52,702.98
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,972.37,695.8
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,972.29,692.23
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,968.43,686.4
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,957.26,678.06
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,942.32,667.57
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,921.35,652.1
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,896.75,634.52
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,866.01,614.81
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,832.0,592.97
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,791.92,565.9
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,749.27,535.56
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,704.15,503.76
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,656.99,469.74
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,606.69,431.85
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,555.16,392.07
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,501.41,350.25
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,446.88,306.62
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,391.06,261.1
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,335.14,214.92
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,278.47,169.1
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,222.12,126.16
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,168.26,92.32
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,106.96,66.86
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,94.29,69.69
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,94.34,69.91
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,122.14,92.11
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,181.74,139.21
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,121.99,92.66
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,83.07,61.98
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,104.29,79.39
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,136.86,105.93
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,102.3,78.5
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,70.39,52.78
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,64.75,48.37
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,58.96,43.69
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,51.22,37.17
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,40.96,28.32
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,29.58,18.2
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.2,4.42
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,154.63,51.37
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,300.11,231.33
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,402.32,319.06
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,518.86,411.81
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,598.69,472.34
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,679.16,530.32
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,740.97,571.17
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,801.66,609.55
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,842.86,633.87
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,881.67,656.03
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,904.34,667.29
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,930.44,680.87
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,944.54,686.11
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,954.99,689.15
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,956.9,685.82
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,941.35,671.55
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,932.54,663.36
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,919.98,652.91
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,899.97,637.91
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,876.41,620.85
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,847.23,601.56
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,814.8,580.22
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,777.35,554.65
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,737.17,525.56
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,693.47,494.38
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,647.68,461.06
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,598.11,423.54
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,547.38,384.29
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,495.01,343.52
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,441.82,301.02
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,387.13,256.58
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,332.34,211.59
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,276.56,166.49
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,221.11,124.54
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,166.11,90.12
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,102.21,63.48
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,91.21,66.52
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,91.12,66.76
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,90.49,66.45
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,89.75,66.05
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,88.13,65.12
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,79.65,58.71
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,77.43,57.16
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,75.1,55.51
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,71.48,52.91
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,67.77,50.19
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,62.69,46.25
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,57.53,42.11
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,49.71,35.65
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.56,27.0
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,28.81,17.48
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.15,3.36
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,140.1,36.11
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,270.39,206.74
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,381.78,302.32
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,500.97,397.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,589.16,464.21
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,671.71,523.64
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,738.95,568.44
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,805.11,610.6
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,846.83,634.93
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,886.12,657.05
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,909.61,667.12
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,936.71,679.48
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,950.14,683.45
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,959.9,685.16
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,962.13,682.59
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,946.94,669.24
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,936.98,660.0
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,923.29,648.57
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,903.55,633.55
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,880.21,616.51
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,850.78,597.77
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,818.09,576.94
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,780.67,551.82
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,740.43,523.26
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,695.59,491.95
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,648.7,458.44
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,599.12,421.42
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,548.12,382.38
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,494.73,341.21
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,440.54,298.23
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,385.04,253.34
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,329.17,207.62
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,272.26,161.82
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,215.66,119.28
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,161.02,85.87
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,108.16,68.69
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,88.34,64.0
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,88.1,64.13
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,87.31,63.67
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,86.4,63.14
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,84.94,62.33
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,83.37,61.44
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,74.89,54.89
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,72.74,53.38
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,69.01,50.69
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,65.17,47.86
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,60.3,44.09
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,55.38,40.15
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,48.27,34.21
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,41.13,27.99
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,27.76,16.38
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,16.69,1.35
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,105.91,17.3
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,212.56,161.56
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,339.88,269.02
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,455.84,362.63
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,537.16,425.0
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,620.52,485.84
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,700.76,540.5
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,771.98,586.35
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,816.57,613.12
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,858.75,637.68
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,891.38,653.99
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,920.92,667.97
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,928.73,669.05
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,940.69,673.1
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,944.22,672.22
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,943.9,669.13
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,935.33,661.01
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,922.93,650.74
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,903.43,636.17
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,880.29,619.5
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,795.52,561.34
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,703.03,495.89
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,734.3,519.55
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,733.03,520.13
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,689.2,488.8
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,643.39,455.65
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,594.23,418.62
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,543.99,379.93
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,491.64,339.44
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,438.61,297.33
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,384.49,253.6
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,330.51,209.6
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,270.22,162.19
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,214.22,120.59
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,159.25,86.74
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,105.99,77.7
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,99.04,72.5
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,99.03,72.67
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,99.02,72.86
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,90.99,66.75
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,89.56,65.99
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,88.0,65.13
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,85.83,63.78
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,83.56,62.35
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,79.65,59.56
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,75.63,56.62
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,69.47,51.71
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,60.36,44.23
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,51.14,36.55
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,41.87,28.56
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,29.23,17.44
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,138.47,11.05
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,271.36,205.43
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,381.4,300.51
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,505.3,398.96
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,587.52,461.33
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,670.37,520.98
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,737.17,566.36
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,802.93,609.22
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,845.09,634.17
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,884.84,656.95
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,909.18,667.63
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,937.04,680.52
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,950.99,685.58
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,961.25,688.43
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,963.77,686.48
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,949.1,673.83
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,938.99,664.46
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,925.12,652.87
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,905.13,637.97
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,881.52,620.98
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,851.84,601.81
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,818.87,580.53
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,782.14,555.8
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,742.35,527.61
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,697.32,495.91
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,650.13,461.89
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,599.73,423.78
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,547.81,383.59
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,493.72,341.43
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,438.71,297.37
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,382.11,251.23
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,325.12,204.3
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,277.16,174.89
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,280.01,186.98
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,186.72,113.59
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,95.39,69.19
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,89.36,64.86
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,88.43,64.43
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,87.22,63.65
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,85.85,62.76
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,74.98,54.47
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,73.25,53.41
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,70.9,51.73
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,68.47,49.98
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,65.1,47.56
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,56.97,41.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,52.74,37.91
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,48.52,34.51
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,42.19,29.19
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,35.9,23.67
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,26.1,14.87
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.29,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,137.56,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,271.21,205.12
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,377.8,298.35
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,491.59,389.45
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,579.11,456.25
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,662.48,516.67
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,729.44,562.78
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,795.27,606.42
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,837.93,632.19
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,878.17,655.8
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,907.61,670.65
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,927.82,679.24
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,941.72,684.48
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,951.94,687.44
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,954.65,685.68
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,953.49,681.66
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,929.4,663.14
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,915.62,651.65
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,896.27,637.01
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,873.33,620.27
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,843.89,599.47
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,811.21,576.7
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,774.26,551.08
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,734.48,521.99
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,689.75,490.32
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,642.99,456.49
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,593.63,419.18
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,542.9,379.92
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,490.0,338.74
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,436.26,295.77
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,380.74,250.59
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,324.91,204.75
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,268.24,159.25
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,211.97,117.39
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,155.86,83.62
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,100.7,73.33
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,96.89,70.73
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,86.17,62.65
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,85.29,62.13
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,84.28,61.52
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,82.38,60.35
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,80.33,59.07
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,86.65,64.37
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,98.76,74.32
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,88.89,66.8
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,78.52,58.75
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,69.01,51.12
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,59.19,43.07
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,48.84,34.46
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.3,25.46
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,26.34,14.86
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,14.42,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
