Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,29.09,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,64.96,44.91
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,140.14,108.17
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,199.19,157.6
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,245.49,195.18
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,291.27,231.09
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,409.08,321.71
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,507.26,393.99
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,617.26,472.17
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,703.27,530.89
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,828.0,613.15
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,931.09,675.92
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,944.39,679.7
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,954.03,681.86
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,942.36,670.53
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,940.53,665.88
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,930.44,656.45
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,916.62,644.94
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,895.42,628.98
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,870.71,611.02
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,841.7,592.37
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,809.4,571.59
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,769.93,544.75
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,727.99,514.53
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,684.0,483.77
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,638.0,450.79
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,588.54,413.58
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,538.13,374.78
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,472.93,326.71
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,432.24,297.47
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,378.64,253.26
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,320.65,201.95
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,264.21,157.45
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,208.41,116.51
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,153.5,83.79
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,100.22,72.98
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,130.45,96.83
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,182.29,137.32
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,171.32,129.13
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,151.28,113.97
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,121.03,90.87
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,85.82,63.44
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,82.08,60.71
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,78.08,57.74
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,74.28,55.01
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,70.37,52.13
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,63.97,47.01
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,57.42,41.61
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,46.87,32.83
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.5,25.58
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.06,14.5
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,97.37,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,199.28,148.2
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,326.87,257.35
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,443.05,351.65
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,525.77,415.67
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,610.72,478.3
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,690.82,533.5
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,762.06,580.03
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,807.48,607.77
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,850.5,633.23
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,882.44,649.64
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,911.28,663.74
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,926.77,669.1
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,931.67,667.66
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,934.65,664.1
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,933.81,658.25
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,925.14,648.64
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,912.67,636.87
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,892.37,620.79
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,868.52,602.76
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,839.77,583.89
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,807.7,563.01
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,765.89,533.02
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,721.98,501.5
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,678.97,472.25
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,634.01,440.91
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,585.22,406.07
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,535.71,369.74
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,484.3,330.91
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,432.54,290.76
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,379.79,249.23
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,322.87,204.44
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,270.71,174.93
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,270.03,186.18
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,199.55,128.96
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,119.4,87.2
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,120.16,88.26
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,120.8,89.16
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,143.54,106.96
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,171.26,128.55
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,140.16,105.13
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,113.56,84.93
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,108.92,81.62
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,104.08,78.1
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,97.62,73.4
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,90.95,68.44
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,81.34,60.8
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,71.86,53.08
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,58.45,42.11
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,44.9,30.68
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,28.64,16.3
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.11
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,7.86
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,15.59
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,24.24
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,32.79
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,90.91,68.64
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,136.84,104.94
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,241.21,187.42
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,327.63,253.01
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,322.63,246.43
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,317.29,240.2
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,448.48,336.66
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,552.43,409.1
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,507.28,373.61
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,439.65,323.84
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,368.62,272.29
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,301.92,222.99
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,476.27,349.5
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,636.23,457.25
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,592.6,425.66
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,565.52,406.7
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,515.83,371.19
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,462.33,333.07
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,497.94,358.2
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,519.69,372.49
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,441.15,317.28
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,375.81,271.5
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,296.5,215.4
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,229.67,167.54
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,267.63,194.74
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,303.67,219.48
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,289.14,208.73
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,273.64,197.78
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,243.53,175.6
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,224.39,173.55
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,216.12,167.9
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,207.25,161.72
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,156.89,122.3
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,108.49,83.78
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,130.16,101.76
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,149.79,117.96
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,137.87,108.68
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,132.72,104.91
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,117.21,92.74
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,101.36,80.07
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,85.67,67.1
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,69.71,53.63
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,54.01,40.18
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,38.1,26.29
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,23.57,12.86
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,8.37,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,5.69,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,11.4,3.02
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,22.9,12.86
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,22.58
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,49.04,34.76
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,63.47,46.64
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,197.15,157.8
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,345.43,276.17
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,361.59,286.93
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,376.25,296.66
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,403.34,315.73
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,429.11,333.54
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,370.24,286.51
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,336.4,258.49
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,506.5,389.71
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,669.86,510.58
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,347.73,268.81
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,28.56,16.96
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,227.64,173.13
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,427.71,323.08
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,499.61,375.76
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,548.51,411.11
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,429.35,322.16
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,311.35,233.22
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,380.5,284.94
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,442.48,329.65
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,422.19,313.85
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,406.47,301.62
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,368.19,273.03
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,333.52,247.31
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,287.44,213.29
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,245.43,182.42
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,264.0,193.36
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,279.22,201.64
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,243.46,178.24
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,231.79,181.91
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,208.85,164.17
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,184.44,145.13
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,165.63,130.44
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,131.25,102.95
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,131.53,103.77
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,131.54,104.36
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,125.58,99.82
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,124.74,99.51
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,110.01,87.75
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,94.97,75.52
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,80.14,63.08
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,66.07,51.03
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,50.16,37.25
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,34.16,23.16
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,20.38,10.29
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,10.62,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,23.03,11.89
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,54.44,39.08
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,95.46,73.88
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,130.2,103.29
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,164.11,131.44
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,117.09,91.88
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,68.31,50.7
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,51.4,36.71
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,36.0,23.97
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,31.41,20.12
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,26.83,16.3
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,85.75,63.95
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,149.91,114.72
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,187.89,143.95
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,225.36,172.3
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,245.81,187.49
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,265.69,202.15
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,224.19,169.76
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,184.87,139.15
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,170.73,128.17
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,156.97,117.46
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,128.29,95.17
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,100.38,73.41
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,145.2,108.19
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,188.53,141.22
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,144.65,107.5
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,101.83,74.48
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,173.72,129.86
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,240.76,180.18
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,218.15,163.01
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,196.29,146.64
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,203.67,152.29
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,210.03,157.2
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,207.24,155.43
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,204.28,161.1
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,185.65,146.86
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,166.6,132.17
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,149.38,118.57
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,131.86,104.6
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,142.84,114.01
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,145.23,116.35
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,108.63,86.36
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,60.7,46.3
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,52.16,39.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,43.65,32.2
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,35.54,25.25
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,27.47,18.22
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,20.18,11.77
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,12.92,5.3
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,7.58,0.2
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,26.71,16.62
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,50.61,36.24
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,66.08,48.74
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,82.78,62.1
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,108.12,82.12
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,133.45,101.78
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,245.77,190.34
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,342.89,264.16
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,380.66,291.08
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,416.76,316.47
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,444.39,335.7
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,490.52,367.79
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,551.36,410.63
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,623.13,459.32
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,521.84,385.4
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,429.91,318.08
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,424.94,313.95
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,419.04,308.64
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,411.02,302.15
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,402.84,295.63
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,311.08,229.43
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,228.4,168.95
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,260.37,192.76
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,290.48,214.47
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,315.31,230.53
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,335.47,241.95
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,240.52,174.77
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,175.81,130.28
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,208.68,153.88
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,220.83,172.97
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,213.2,167.67
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,204.85,161.83
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,180.13,142.51
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,172.13,136.54
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,157.82,125.62
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,143.34,114.45
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,124.91,99.64
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,106.22,84.44
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,92.55,73.42
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,78.77,62.08
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,64.89,50.32
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,50.89,38.24
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,37.78,26.73
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,24.46,14.93
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,14.1,4.94
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.26,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,16.02,6.31
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,35.5,23.09
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,54.8,39.33
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,77.89,58.69
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,100.16,77.07
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,175.76,139.06
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,236.22,187.31
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,268.21,211.71
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,299.38,235.15
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,332.95,259.65
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,365.5,282.94
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,451.1,346.66
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,510.35,389.62
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,504.56,382.43
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,497.92,375.08
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,553.07,415.23
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,604.47,451.69
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,541.12,402.9
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,463.77,344.67
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,506.32,375.31
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,528.4,390.66
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,495.21,365.13
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,456.59,336.13
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,465.58,342.37
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,464.88,341.35
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,435.8,319.79
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,408.1,299.27
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,291.88,214.85
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,184.48,135.81
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,124.15,90.38
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,63.55,44.0
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,114.48,83.24
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,161.49,119.02
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,194.95,143.65
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,226.31,176.41
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,148.17,115.05
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,51.65,37.11
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,74.01,55.71
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,94.59,72.78
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,74.14,56.26
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,52.23,38.32
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,29.84,19.63
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,7.62,0.83
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,6.47,0.0
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,5.32,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.17,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.03,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.27,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,10.64,2.22
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,20.98,11.38
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,31.35,20.24
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,44.08,30.97
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,57.56,42.16
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,108.47,84.19
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,159.89,125.53
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,176.23,137.93
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,192.43,150.13
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,435.1,341.25
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,657.45,503.46
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,595.51,452.95
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,507.37,385.66
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,485.45,367.3
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,440.63,332.36
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,481.44,361.0
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,497.78,371.61
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,527.32,391.44
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,553.65,408.57
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,539.12,396.97
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,524.06,385.34
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,488.75,359.33
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,448.27,329.82
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,480.35,352.72
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,499.24,365.27
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,470.18,343.64
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,441.94,322.73
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,432.18,314.14
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,407.87,294.16
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,352.06,254.53
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,311.42,227.37
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,295.58,211.91
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,265.81,186.57
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,222.16,155.78
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,165.73,129.24
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,181.93,142.59
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,184.55,144.99
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,122.61,95.51
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,62.39,46.43
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,115.46,90.67
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,154.53,123.18
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,99.02,77.74
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,23.67,14.56
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,20.59,12.05
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,17.52,9.48
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,14.07,6.52
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,10.63,3.52
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,7.58,0.84
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,2.64,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,53.04,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,164.33,116.31
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,296.26,234.79
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,415.74,333.8
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,501.83,402.08
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,590.48,469.16
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,674.24,529.74
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,749.93,582.24
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,458.9,363.5
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,96.61,72.1
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,534.68,421.78
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,909.57,685.75
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,918.12,686.69
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,929.97,692.72
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,935.76,693.41
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,937.52,691.61
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,698.2,522.33
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,405.7,303.17
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,517.36,385.84
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,617.63,456.21
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,612.39,451.1
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,604.87,444.92
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,630.11,462.51
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,652.48,477.05
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,554.54,405.57
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,471.14,344.51
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,491.4,358.87
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,495.47,359.66
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,462.14,331.7
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,415.0,290.12
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,360.33,249.34
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,340.74,237.93
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,300.56,208.54
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,264.69,184.39
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,228.41,162.68
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,220.51,171.76
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,149.14,115.57
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,94.27,71.72
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,106.5,81.91
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,120.5,93.51
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,132.15,103.45
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,154.47,122.13
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,113.43,88.96
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,78.79,60.64
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,74.63,57.55
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,70.4,54.27
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,63.28,48.31
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,53.3,39.73
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,43.53,31.18
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,33.75,22.3
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,20.3,7.74
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,10.24,2.61
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,15.97,7.49
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,22.86,13.31
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,29.77,19.07
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,35.55,23.75
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,41.34,28.35
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,45.99,32.02
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,50.65,35.67
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,52.24,36.72
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,53.82,37.77
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,71.33,51.6
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,89.86,66.11
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,119.84,89.58
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,149.77,112.73
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,157.15,118.2
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,164.38,123.58
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,163.05,122.09
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,161.77,120.68
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,179.13,133.81
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,195.97,146.43
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,213.05,159.17
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,229.48,171.35
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,277.22,206.81
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,315.78,234.88
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,270.73,201.32
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,230.98,171.76
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,192.15,142.65
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,154.24,113.99
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,168.12,124.58
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,181.14,134.4
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,145.72,107.86
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,110.83,81.52
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,84.8,61.45
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,57.95,42.51
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,37.75,25.88
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,9.18
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.19,6.3
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.4
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,48.01,34.97
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,84.11,65.45
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,92.21,72.39
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,110.79,88.12
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,100.74,79.96
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,90.38,71.48
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,77.08,60.32
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,62.9,48.17
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,49.9,36.81
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,36.47,24.71
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,18.75,5.93
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
