Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.06
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.0
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,32.86,21.87
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,42.11,29.65
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,76.29,57.87
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,112.63,87.26
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,111.71,86.14
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,111.95,86.01
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,117.59,90.04
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,123.43,94.19
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,130.39,99.24
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,137.4,104.29
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,216.58,165.96
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,318.67,242.75
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,350.14,265.08
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,379.91,285.93
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,389.21,290.71
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,397.59,294.71
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,356.84,263.86
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,318.65,235.14
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,308.2,226.68
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,291.25,213.36
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,336.68,247.18
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,370.98,272.25
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,376.96,277.03
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,380.39,279.81
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,391.64,286.97
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,398.44,289.65
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,358.05,260.02
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,322.14,234.15
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,271.56,199.17
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,218.31,162.55
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,211.26,157.96
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,206.29,162.52
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,193.42,152.91
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,180.06,142.86
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,153.98,122.12
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,112.34,88.34
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,128.4,101.97
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,142.95,114.33
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,131.49,105.23
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,126.02,101.09
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,110.07,88.24
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,92.08,73.42
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,77.87,61.37
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,61.71,47.39
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,46.13,33.72
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,30.37,19.63
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,15.69,3.04
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,6.82,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,14.45,6.05
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,22.1,12.58
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,30.93,20.02
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,39.79,27.34
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,22.11,12.65
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,4.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,68.78,50.64
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,146.19,112.16
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,122.59,92.67
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,101.83,75.69
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,143.97,108.74
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,186.16,141.24
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,278.78,211.73
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,351.81,265.56
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,516.19,388.45
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,669.94,498.11
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,673.77,498.93
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,674.79,498.7
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,658.86,486.52
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,641.11,473.14
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,568.34,418.89
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,494.84,364.26
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,503.46,370.52
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,507.32,372.6
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,469.66,344.49
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,434.4,318.22
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,424.45,309.16
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,411.25,296.12
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,357.34,247.78
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,297.95,191.01
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,240.95,144.52
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,184.33,103.81
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,158.0,104.46
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,201.49,157.25
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,195.59,152.83
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,200.81,157.36
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,189.91,149.09
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,178.53,140.45
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,124.16,97.09
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,76.72,58.54
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,74.78,57.2
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,72.86,55.82
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,68.73,52.66
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,64.54,49.36
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,58.49,44.26
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,52.43,38.94
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,40.44,28.45
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,30.91,19.67
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,15.56,1.5
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,59.2,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,171.91,114.04
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,309.74,244.67
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,430.73,345.42
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,518.81,416.74
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,609.58,487.03
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,690.61,546.48
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,762.48,597.14
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,680.44,534.98
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,577.48,453.99
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,755.57,586.66
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,913.49,695.08
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,929.19,702.89
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,941.09,709.02
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,946.28,709.27
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,947.35,706.93
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,924.31,688.39
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,910.75,676.69
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,891.32,661.44
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,868.14,643.8
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,837.25,621.78
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,803.07,597.59
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,764.65,570.06
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,723.39,538.97
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,677.09,503.69
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,628.69,466.09
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,577.54,424.65
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,524.87,381.14
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,470.03,335.63
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,414.28,288.37
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,357.02,239.39
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,299.52,190.41
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,241.14,142.98
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,183.13,101.75
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,126.76,74.89
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,89.79,67.35
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,89.44,67.39
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,89.0,67.34
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,88.86,67.42
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,88.72,67.52
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,86.84,66.35
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,78.24,59.62
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,76.34,58.28
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,74.46,56.94
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,69.99,53.51
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,65.44,49.92
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,59.4,44.93
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,50.71,37.47
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,40.77,28.69
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,30.87,19.51
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,100.11,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,272.35,179.14
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,405.79,319.51
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,540.28,429.79
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,625.2,496.8
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,711.2,560.91
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,776.65,607.14
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,835.96,647.21
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,877.11,673.7
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,915.48,697.76
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,941.64,711.92
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,951.92,715.23
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,962.8,718.91
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,969.93,720.18
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,969.08,716.3
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,964.29,710.06
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,951.12,699.89
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,934.07,687.36
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,910.9,669.57
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,884.02,649.49
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,850.95,626.45
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,814.56,601.21
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,772.32,570.8
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,727.55,536.48
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,680.18,500.81
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,630.67,462.8
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,555.95,404.98
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,490.62,355.42
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,458.9,327.99
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,411.7,284.87
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,353.54,235.41
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,295.29,186.13
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,236.49,138.7
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,178.09,97.77
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,149.93,98.36
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,196.48,152.17
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,188.92,146.76
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,180.75,140.94
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,173.94,135.9
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,166.82,130.61
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,121.95,94.97
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,76.49,58.14
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,73.61,56.02
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,70.65,53.77
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,66.37,50.48
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,62.03,47.04
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,56.55,42.51
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,51.14,37.81
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.75,26.96
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,28.8,17.69
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,96.83,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,263.92,168.0
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,388.4,303.52
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,512.01,404.18
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,599.37,472.85
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,687.62,538.6
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,750.06,581.73
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,811.25,622.24
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,853.78,649.03
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,887.28,669.17
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,915.77,684.35
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,940.78,697.07
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,953.59,701.25
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,962.55,703.11
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,949.94,691.18
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,946.89,685.9
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,935.28,676.56
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,919.82,665.01
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,898.2,648.38
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,872.88,629.61
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,840.65,607.75
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,805.16,583.84
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,765.34,556.85
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,722.69,526.32
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,675.86,492.18
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,626.87,455.63
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,574.54,414.82
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,520.75,371.88
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,465.08,327.07
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,408.53,280.33
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,350.08,231.38
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,291.42,182.36
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,232.64,135.55
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,174.28,95.31
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,133.48,85.23
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,156.19,120.56
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,177.5,137.92
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,197.14,154.04
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,184.37,144.29
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,162.08,126.96
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,159.84,125.87
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,149.24,117.96
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,134.17,106.11
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,115.0,90.74
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,87.19,68.09
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,59.86,45.39
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,53.99,40.43
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,48.13,35.24
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,38.36,26.59
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,26.68,15.83
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,53.92,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,155.09,93.85
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,293.39,228.8
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,409.74,324.03
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,497.04,392.11
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,586.97,458.53
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,662.55,510.83
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,730.09,555.31
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,552.42,425.03
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,380.41,293.02
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,462.96,354.41
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,569.02,427.44
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,751.05,552.97
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,916.62,654.97
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,762.25,546.82
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,573.6,414.58
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,644.74,464.73
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,689.18,493.85
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,789.15,562.13
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,847.53,600.75
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,770.22,547.7
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,686.61,490.36
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,636.49,456.19
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,597.27,428.34
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,583.72,419.53
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,566.14,407.02
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,547.35,393.66
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,509.98,364.44
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,457.54,322.45
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,401.95,277.04
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,308.75,214.16
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,283.05,206.33
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,233.24,154.66
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,174.1,98.59
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,116.4,72.05
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,95.17,72.21
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,94.76,72.23
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,94.26,72.17
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,122.44,95.36
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,161.16,127.01
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,146.85,115.99
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,131.47,104.07
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,118.32,93.63
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,101.66,80.14
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,90.86,71.53
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,79.56,62.29
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,68.05,52.52
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,54.89,41.09
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,40.97,28.83
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,26.86,15.84
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,13.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,64.97,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,193.3,112.97
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,315.71,245.53
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,433.66,341.25
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,519.22,407.56
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,616.77,478.89
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,682.07,522.69
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,746.14,563.77
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,792.83,589.27
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,837.07,611.89
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,867.86,624.82
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,895.45,635.4
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,911.48,644.92
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,916.86,648.22
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,918.37,648.17
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,916.01,645.89
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,906.67,640.68
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,893.48,633.18
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,873.42,620.91
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,849.71,606.2
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,819.74,587.86
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,786.47,566.48
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,748.23,540.85
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,707.07,512.53
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,661.27,479.76
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,613.4,444.59
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,562.11,406.14
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,509.58,365.42
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,448.18,318.76
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,404.26,286.47
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,350.97,239.94
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,286.71,182.22
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,229.72,137.27
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,173.54,99.12
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,118.87,75.68
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,103.5,78.95
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,103.18,78.89
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,94.41,71.98
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,94.26,72.08
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,94.1,72.18
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,91.98,70.84
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,89.75,69.4
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,85.89,66.47
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,81.87,63.38
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,76.39,59.12
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,68.01,52.3
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,59.41,45.08
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,50.7,37.51
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,38.55,26.75
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,26.3,15.15
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,60.47,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,183.25,102.62
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,302.99,238.24
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,416.33,333.54
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,502.98,402.7
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,592.15,470.09
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,667.83,524.21
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,734.69,569.71
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,782.37,600.45
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,827.58,628.82
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,860.59,648.29
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,890.38,665.45
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,906.83,674.54
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,919.61,681.4
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,821.08,611.47
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,707.56,527.36
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,825.15,612.76
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,896.11,660.49
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,876.23,645.92
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,840.58,621.48
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,810.59,600.71
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,777.42,577.72
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,737.39,547.29
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,704.0,520.79
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,658.23,486.52
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,610.4,449.95
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,533.16,390.68
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,474.54,346.16
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,441.89,318.01
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,396.23,275.94
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,341.23,236.93
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,316.52,225.27
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,283.34,199.04
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,248.06,173.61
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,210.25,152.76
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,195.95,153.03
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,145.21,113.08
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,96.54,74.09
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,130.05,101.73
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,173.74,137.49
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,125.94,99.13
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,85.64,66.34
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,80.99,62.74
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,76.09,58.87
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,71.06,54.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,65.92,50.77
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,55.68,42.01
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.49,34.77
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.22,24.75
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,24.92,13.77
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,59.25,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,178.62,94.36
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,306.71,241.9
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,428.02,344.31
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,352.2,286.17
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,269.93,218.56
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,522.18,421.21
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,752.22,590.49
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,798.17,620.66
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,841.72,649.59
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,533.01,419.31
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,147.56,112.07
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,255.35,197.39
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,345.68,266.49
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,301.88,231.11
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,241.47,183.46
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,231.24,175.25
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,221.72,167.55
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,373.86,283.37
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,519.52,389.43
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,414.25,310.61
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,331.85,248.3
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,428.76,320.2
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,502.94,373.1
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,410.28,304.51
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,324.24,240.69
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,408.93,303.08
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,468.68,344.09
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,422.55,308.63
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,380.51,276.61
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,340.19,236.29
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,277.47,174.45
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,219.44,128.39
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,161.94,90.08
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,105.66,68.64
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,94.47,72.13
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,83.53,63.34
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,82.79,62.91
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,81.51,62.04
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,80.13,61.11
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,78.2,59.85
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,76.19,58.52
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,66.65,50.75
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,62.78,47.68
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,58.53,44.33
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,54.23,40.84
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,48.16,35.68
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,42.08,30.29
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,32.89,22.01
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.71,12.51
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,66.19,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,191.01,94.1
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,318.71,250.43
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,438.63,351.39
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,294.05,238.38
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,107.22,83.05
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,458.07,370.36
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,753.5,587.98
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,617.63,484.23
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,436.82,343.34
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,471.88,368.57
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,505.32,391.23
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,595.03,456.33
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,657.93,500.87
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,648.71,490.69
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,637.57,479.77
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,676.34,507.58
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,728.58,543.73
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,629.49,469.3
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,535.25,398.3
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,538.22,400.26
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,538.99,400.17
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,511.34,378.6
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,484.43,357.76
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,515.85,380.54
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,532.53,391.59
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,473.77,347.86
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,426.04,312.5
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,314.64,231.51
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,228.09,168.72
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,236.18,174.79
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,230.67,170.48
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,249.48,179.7
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,244.2,172.74
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,224.3,166.0
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,214.45,168.26
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,187.03,146.8
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,171.53,134.78
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,150.78,118.43
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,137.52,108.05
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,126.73,99.8
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,115.18,90.83
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,106.15,83.68
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,96.69,76.09
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,87.05,68.38
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,78.12,61.08
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,65.42,50.22
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,52.46,38.88
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,37.85,25.97
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,23.07,11.49
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
