Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,16.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,40.09,13.53
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,154.41,119.11
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,266.42,213.23
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,347.95,281.42
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,457.36,367.8
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,455.93,364.81
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,475.25,376.83
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,384.56,303.45
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,289.97,226.41
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,296.09,229.7
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,301.81,232.33
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,440.51,337.19
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,552.14,417.87
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,754.1,563.16
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,903.91,662.46
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,895.34,654.2
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,882.88,644.89
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,758.55,556.79
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,623.15,457.57
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,529.91,390.67
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,446.04,329.1
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,427.63,314.92
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,409.87,301.02
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,436.25,319.85
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,450.75,329.58
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,492.36,359.02
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,499.38,359.39
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,352.64,253.54
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,261.97,192.36
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,288.23,210.43
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,293.8,212.38
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,267.01,187.06
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,237.21,162.53
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,197.68,153.19
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,190.21,147.69
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,143.05,110.56
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,98.99,75.44
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,123.52,95.57
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,151.75,118.61
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,119.14,92.76
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,90.04,69.42
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,85.84,66.24
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,81.47,62.85
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,73.16,56.21
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,66.5,50.81
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,57.18,42.95
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,47.73,34.71
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.19,23.57
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,22.55,10.42
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,52.3,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,159.36,62.24
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,284.89,221.42
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,397.09,317.23
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,484.55,387.26
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,574.59,455.24
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,640.4,501.96
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,716.71,553.98
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,766.24,585.34
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,813.25,614.16
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,846.26,631.93
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,875.99,647.28
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,893.08,656.31
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,906.48,663.1
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,911.26,663.08
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,904.9,656.05
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,896.22,649.12
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,883.62,639.84
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,755.35,548.94
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,616.55,447.8
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,714.0,520.01
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,776.5,564.86
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,737.08,536.19
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,695.11,505.97
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,649.06,472.08
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,601.04,435.94
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,550.34,397.03
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,498.39,356.04
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,442.47,312.79
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,402.05,282.4
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,343.24,231.96
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,276.56,173.5
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,220.26,130.39
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,164.97,95.5
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,125.5,95.73
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,151.24,116.47
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,173.08,134.24
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,192.99,150.56
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,158.57,123.56
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,112.56,86.91
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,106.94,82.87
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,101.23,78.66
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,89.49,69.26
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,77.66,59.68
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,65.38,49.7
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,53.0,39.43
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,41.21,29.44
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,29.04,18.95
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,18.29,9.53
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,7.59,0.0
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,4.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.13,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,36.01,23.09
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,64.15,47.12
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,120.74,94.72
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,165.57,131.97
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,183.34,145.58
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,200.33,158.15
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,179.69,140.38
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,143.4,110.27
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,479.38,376.26
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,778.92,589.25
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,766.79,572.91
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,750.7,556.82
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,532.65,398.73
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,299.87,223.88
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,320.68,239.59
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,340.33,253.19
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,481.1,355.01
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,608.35,441.48
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,561.31,406.97
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,530.85,384.92
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,623.26,450.55
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,677.54,486.7
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,634.96,455.81
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,590.57,423.7
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,535.08,382.7
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,483.59,344.73
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,409.41,292.02
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,355.42,255.07
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,340.1,241.82
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,307.43,215.37
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,252.15,166.89
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,179.41,110.73
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,120.72,92.18
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,112.86,86.2
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,112.42,86.25
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,111.88,86.24
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,110.5,85.38
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,134.69,105.32
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,109.95,85.66
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,100.08,78.06
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,92.51,72.08
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,86.36,67.23
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,78.81,61.22
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,71.08,54.89
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,60.61,45.9
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,49.97,36.49
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,34.83,23.08
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,19.53,6.55
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,39.67,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,112.41,28.36
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,259.82,201.39
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,373.58,298.87
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,461.86,370.54
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,552.79,440.03
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,623.41,490.23
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,704.01,545.17
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,607.75,471.59
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,490.94,381.04
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,378.72,293.46
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,266.59,204.25
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,419.09,320.19
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,544.3,409.78
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,748.33,553.93
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,900.31,651.78
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,891.46,643.16
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,878.7,633.88
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,859.19,619.17
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,835.9,602.23
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,723.99,522.86
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,606.55,438.34
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,659.19,478.06
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,685.59,497.1
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,583.32,422.45
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,494.08,357.65
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,459.56,332.11
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,427.1,307.6
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,412.58,294.7
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,385.31,270.69
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,340.34,230.67
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,273.91,173.08
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,218.47,131.45
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,164.32,98.2
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,112.37,85.3
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,111.17,84.6
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,110.61,84.54
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,109.96,84.43
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,107.37,82.58
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,104.53,80.56
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,101.85,78.82
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,99.02,76.96
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,92.24,71.64
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,86.92,67.47
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,79.06,61.21
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,71.0,54.6
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,60.49,45.68
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,49.78,36.28
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,34.0,22.28
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,18.06,4.35
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,28.66,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,87.71,13.65
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,209.46,160.66
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,314.76,250.52
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,421.13,336.14
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,511.06,406.21
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,581.58,458.76
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,652.08,509.11
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,703.57,543.75
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,753.36,576.41
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,788.15,597.96
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,831.39,625.15
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,852.36,637.17
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,869.6,646.85
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,786.32,584.59
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,690.42,513.07
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,787.77,583.02
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,863.86,635.36
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,846.05,620.47
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,824.52,603.52
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,796.13,583.06
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,764.42,560.14
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,679.24,496.32
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,601.61,437.96
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,562.86,409.71
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,528.91,384.24
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,518.44,375.37
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,490.95,351.2
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,428.87,304.3
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,386.96,274.81
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,348.08,244.31
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,309.82,214.63
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,274.52,192.87
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,240.07,173.35
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,155.5,119.62
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,106.03,80.51
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,105.77,80.72
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,105.45,80.84
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,102.88,79.01
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,100.1,77.0
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,97.5,75.31
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,94.77,73.5
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,89.69,69.56
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,81.72,63.16
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,74.28,57.22
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,66.69,50.97
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,56.39,42.2
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,45.94,33.01
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,31.7,20.28
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,17.33,2.25
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,62.04,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,174.36,16.59
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,328.43,253.84
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,466.27,370.97
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,559.0,445.9
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,653.29,517.97
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,720.96,566.98
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,787.71,613.31
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,680.26,532.31
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,549.92,430.7
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,508.25,395.47
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,439.74,340.18
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,504.65,387.99
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,590.97,449.12
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,555.88,420.63
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,543.29,408.71
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,452.57,340.09
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,346.68,259.75
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,478.72,357.89
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,597.71,442.22
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,632.73,467.38
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,670.44,493.88
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,694.43,513.14
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,687.18,509.49
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,606.51,446.72
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,527.35,386.45
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,500.28,364.78
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,466.61,337.39
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,427.17,303.76
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,374.17,255.83
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,320.63,216.34
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,294.57,201.49
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,210.41,146.93
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,179.29,132.45
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,176.44,136.99
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,175.5,136.53
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,163.85,127.82
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,152.06,118.94
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,157.88,124.01
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,154.37,121.56
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,143.18,113.1
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,137.76,109.3
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,122.82,97.36
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,107.34,84.83
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,80.59,62.77
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,56.91,42.9
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,49.44,36.4
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.59,27.64
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,28.42,17.47
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,17.36,0.0
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.85,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,220.98,169.66
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,398.9,318.12
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,492.07,393.51
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,597.16,474.25
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,609.31,482.55
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,626.71,494.08
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,528.07,416.17
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,425.65,333.72
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,684.27,530.44
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,901.27,679.3
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,913.97,684.32
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,922.87,688.3
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,756.33,568.6
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,548.41,412.19
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,750.06,562.97
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,883.95,655.0
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,861.13,636.38
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,834.7,616.53
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,802.44,594.04
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,766.95,569.37
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,726.94,540.02
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,684.2,507.84
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,636.9,471.56
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,587.54,432.86
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,418.85,307.37
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,289.4,212.61
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,322.13,235.89
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,337.79,245.39
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,331.35,236.88
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,303.2,211.65
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,262.41,184.21
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,242.55,174.77
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,154.05,119.17
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,100.86,76.77
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,100.32,76.56
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,99.71,76.28
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,97.45,74.67
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,95.01,72.92
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,92.47,71.26
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,89.84,69.49
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,85.82,66.42
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,79.19,61.1
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,72.25,55.55
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,65.22,49.73
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,55.77,41.62
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,46.21,33.11
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,30.97,19.36
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,31.49,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,93.65,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,250.18,190.16
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,370.35,294.53
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,464.93,372.53
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,562.94,449.42
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,641.13,507.37
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,712.35,557.92
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,651.64,510.47
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,570.44,445.99
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,729.41,562.73
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,875.27,661.63
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,891.1,669.46
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,903.23,675.71
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,899.64,670.34
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,899.29,667.48
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,889.84,659.72
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,876.44,649.53
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,660.92,493.12
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,410.99,305.04
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,526.43,391.41
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,625.27,461.88
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,616.14,453.55
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,608.24,446.12
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,538.01,394.02
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,479.01,350.18
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,497.15,362.07
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,480.92,344.68
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,426.0,298.67
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,370.36,251.37
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,313.26,202.98
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,256.34,156.16
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,199.0,113.58
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,133.32,75.05
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,137.99,106.01
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,207.6,161.38
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,142.08,109.65
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,95.57,72.56
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,87.13,65.96
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,86.22,65.45
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,83.88,63.91
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,81.46,62.29
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,78.67,60.21
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,75.91,58.11
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,70.04,53.45
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,61.05,45.99
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,52.1,38.32
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,43.14,30.36
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,29.12,17.59
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,31.32,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,189.03,142.88
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,305.41,244.29
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,420.37,338.71
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,521.6,418.94
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,608.52,483.93
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,705.68,553.63
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,758.59,588.56
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,808.85,620.75
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,852.08,647.23
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,891.66,670.72
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,907.75,679.3
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,913.01,680.8
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,919.74,682.19
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,922.13,680.8
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,910.94,671.9
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,895.76,660.6
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,862.72,636.41
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,838.38,618.32
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,806.56,596.2
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,771.48,571.35
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,731.13,540.33
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,688.08,506.97
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,640.95,471.08
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,591.79,432.81
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,539.21,390.33
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,485.33,345.85
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,429.48,299.48
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,372.95,251.7
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,315.16,202.98
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,257.55,155.94
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,191.66,107.5
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,132.74,75.19
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,93.42,70.03
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,93.63,70.39
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,92.84,70.07
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,91.97,69.72
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,91.15,69.27
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,83.2,63.01
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,80.99,61.56
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,78.71,60.04
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,75.42,57.66
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,72.12,55.21
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,66.77,50.94
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,61.38,46.47
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,49.91,36.62
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,41.17,28.79
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,27.73,16.32
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,14.26,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,21.45,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,149.33,111.46
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,267.75,213.29
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,361.91,292.18
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,459.84,370.87
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,567.2,453.18
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,655.6,517.6
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,708.61,553.44
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,760.01,587.18
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,816.74,623.82
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,860.06,650.26
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,878.36,660.53
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,892.88,668.44
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,901.79,671.32
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,899.64,666.92
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,889.9,658.99
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,876.19,648.62
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,857.88,634.04
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,835.43,616.87
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,803.62,594.49
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,768.47,568.59
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,723.23,534.81
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,683.71,504.14
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,636.37,467.97
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,586.95,429.39
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,534.48,386.75
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,480.54,341.97
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,424.04,294.92
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,366.8,246.43
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,308.48,197.15
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,250.05,149.45
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,191.11,106.61
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,132.78,75.94
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,96.85,72.79
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,87.22,65.24
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,86.46,64.94
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,85.64,64.6
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,83.96,63.43
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,82.18,62.2
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,73.69,55.57
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,71.4,54.01
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,67.83,51.36
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,64.21,48.6
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,59.22,44.59
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,54.22,40.42
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,46.18,33.46
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,38.13,26.2
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.32,13.35
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
