Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,81.67,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,244.97,182.61
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,369.6,289.74
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,224.48,179.03
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,53.74,38.57
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,70.19,52.2
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,86.29,65.01
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,72.85,53.91
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,62.25,45.17
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,233.42,183.23
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,425.49,327.73
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,445.65,340.49
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,464.44,353.29
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,594.13,447.8
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,695.55,518.91
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,801.54,593.75
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,862.95,635.41
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,843.18,621.47
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,819.61,605.71
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,709.85,525.45
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,595.6,440.8
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,654.7,485.9
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,670.79,497.98
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,624.62,462.41
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,576.38,424.72
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,530.1,387.05
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,487.72,352.96
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,425.79,302.09
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,359.74,244.8
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,302.03,195.12
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,244.16,147.2
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,199.0,121.14
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,185.46,126.22
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,119.98,92.35
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,85.34,64.53
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,121.55,94.37
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,185.1,146.21
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,167.25,132.14
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,151.25,119.6
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,137.07,108.66
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,121.96,96.79
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,93.31,73.27
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,65.96,50.49
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,60.38,45.97
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,54.74,41.21
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,46.77,34.14
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.35,24.75
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,23.47,12.4
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,76.58,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,268.45,204.21
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,398.0,320.82
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,491.75,398.01
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,596.97,479.21
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,666.63,528.22
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,735.03,573.37
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,783.32,603.04
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,829.06,629.71
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,858.61,643.64
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,884.82,655.02
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,900.11,662.14
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,905.16,662.76
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,906.88,660.8
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,904.58,656.46
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,894.32,647.24
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,880.06,635.73
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,858.31,619.6
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,832.8,601.27
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,800.33,579.68
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,764.57,554.49
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,720.11,523.02
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,680.67,493.89
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,633.08,458.58
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,583.32,420.75
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,530.18,379.57
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,475.4,335.75
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,418.2,288.68
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,360.15,239.97
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,300.71,190.17
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,240.95,141.86
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,180.76,99.04
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,121.19,69.68
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,92.54,69.87
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,94.02,71.26
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,83.48,62.89
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,82.49,62.28
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,80.04,60.49
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,77.45,58.57
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,74.86,56.78
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,72.2,54.91
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,62.98,47.42
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,59.15,44.37
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,53.9,40.2
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,48.61,35.82
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,41.11,29.26
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,33.61,22.42
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,22.09,10.91
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,104.34,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,303.67,225.24
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,440.94,343.91
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,538.22,420.39
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,637.12,493.55
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,701.37,537.92
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,764.35,579.39
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,810.64,609.05
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,854.36,636.34
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,880.31,650.09
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,896.91,657.66
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,911.07,664.63
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,921.3,669.17
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,920.55,665.51
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,915.79,659.6
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,684.37,501.93
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,406.03,299.74
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,660.85,487.35
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,826.41,598.69
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,793.93,575.61
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,758.26,551.33
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,717.72,521.49
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,674.49,489.22
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,626.9,453.86
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,577.3,416.08
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,491.17,352.36
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,424.97,305.02
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,404.46,283.84
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,358.58,239.0
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,301.03,191.13
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,237.56,140.84
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,178.09,99.08
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,119.63,70.73
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,93.76,70.59
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,94.51,71.39
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,93.38,70.81
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,92.17,70.19
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,84.16,63.87
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,83.33,63.42
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,80.45,61.42
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,77.48,59.32
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,73.83,56.5
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,70.15,53.59
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,64.0,48.6
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,57.77,43.35
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,45.59,32.84
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,36.1,24.29
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,22.26,10.36
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,229.69,168.6
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,381.98,300.67
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,476.97,377.19
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,582.52,457.72
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,446.84,354.68
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,311.6,246.37
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,369.26,291.02
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,425.98,332.82
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,404.05,312.55
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,357.68,274.96
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,452.32,344.15
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,521.46,392.02
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,530.1,394.98
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,537.13,397.27
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,454.05,335.51
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,355.96,262.95
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,386.8,284.69
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,415.09,303.45
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,413.19,301.32
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,410.66,298.98
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,423.27,306.97
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,439.03,316.78
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,457.45,329.41
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,469.21,336.69
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,392.17,282.23
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,329.11,238.1
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,302.05,218.99
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,277.06,201.16
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,290.46,206.91
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,284.69,197.71
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,209.35,133.07
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,120.49,72.62
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,90.19,67.71
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,93.23,70.36
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,92.06,69.6
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,90.81,68.8
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,82.58,62.33
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,81.4,61.6
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,78.77,59.81
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,76.08,57.93
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,72.36,55.18
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,68.62,52.33
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,62.43,47.29
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,53.59,39.82
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.09,31.54
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,34.6,22.96
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.07,8.73
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,56.41,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,244.95,177.97
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,372.23,292.85
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,465.47,368.1
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,569.42,446.97
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,642.65,499.33
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,714.66,548.4
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,605.9,467.74
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,477.45,369.04
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,675.26,515.93
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,861.36,640.4
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,877.05,647.92
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,888.99,654.69
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,671.97,501.78
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,404.09,302.7
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,668.25,500.11
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,854.98,628.74
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,833.39,611.26
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,808.19,593.16
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,776.85,571.26
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,742.28,546.25
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,559.34,412.26
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,378.29,277.44
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,498.96,367.4
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,564.72,411.72
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,476.03,343.96
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,411.27,296.69
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,384.47,275.8
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,357.99,254.09
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,305.38,204.89
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,231.96,138.36
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,174.02,98.39
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,117.16,72.52
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,133.93,102.93
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,182.02,141.42
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,175.87,137.09
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,169.49,132.65
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,125.25,97.37
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,80.88,61.46
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,77.92,59.4
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,74.85,57.2
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,69.52,52.96
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,63.99,48.47
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,57.94,43.52
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,51.83,38.32
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,42.27,29.97
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.56,21.18
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,18.97,6.32
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,28.05,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,158.59,112.75
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,249.09,196.3
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,335.45,267.7
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,423.24,336.59
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,491.71,387.28
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,582.66,450.91
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,636.53,486.42
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,688.76,519.82
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,728.18,543.54
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,765.01,565.07
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,787.32,577.74
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,806.42,588.36
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,714.61,522.15
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,604.08,443.07
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,718.94,525.29
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,812.78,589.31
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,795.41,575.59
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,774.57,560.45
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,621.48,451.98
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,466.61,340.07
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,395.99,289.39
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,341.42,249.26
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,472.31,344.83
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,555.28,400.43
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,388.64,280.9
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,261.47,190.7
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,324.4,230.77
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,357.91,243.21
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,307.59,202.65
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,259.65,166.1
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,211.77,134.01
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,163.29,111.49
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,136.35,104.28
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,123.51,94.35
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,122.57,94.05
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,121.55,93.7
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,116.62,90.02
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,111.97,86.57
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,106.85,82.87
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,101.53,78.98
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,92.88,72.1
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,83.9,64.83
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,73.94,56.82
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,63.75,48.31
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,49.47,35.93
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,34.73,22.85
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,17.75,4.28
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,57.2,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,245.48,174.16
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,372.47,291.59
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,466.01,365.62
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,570.58,441.94
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,642.31,488.23
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,712.85,530.02
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,760.91,559.96
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,806.42,587.67
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,836.14,604.71
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,862.51,619.62
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,877.79,625.72
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,889.32,629.66
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,708.34,508.17
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,496.89,359.64
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,703.74,506.3
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,856.55,603.65
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,834.55,585.81
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,808.9,568.13
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,776.65,546.9
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,741.16,522.77
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,695.9,491.92
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,656.19,463.64
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,609.29,430.32
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,560.37,394.49
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,508.02,355.29
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,454.36,313.58
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,399.06,269.09
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,343.03,223.13
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,285.07,175.93
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,226.98,130.98
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,169.01,93.02
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,102.25,63.3
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,89.05,66.28
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,89.81,67.07
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,88.77,66.41
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,87.66,65.72
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,85.36,64.09
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,76.52,57.15
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,73.65,55.15
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,70.69,53.05
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,66.43,49.72
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,62.08,46.24
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,56.3,41.65
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,50.49,36.81
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,40.8,28.38
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,31.0,19.49
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.55,0.96
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,78.9,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,271.4,190.98
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,410.39,321.98
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,507.2,400.12
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,605.67,474.06
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,671.89,518.93
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,736.97,559.88
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,782.92,585.18
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,826.35,606.96
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,853.02,615.02
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,876.3,620.11
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,883.71,622.12
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,893.47,625.95
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,891.49,622.67
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,885.58,617.32
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,703.43,499.22
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,492.44,353.51
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,677.82,485.77
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,807.79,571.35
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,775.72,549.05
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,740.37,525.24
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,699.02,496.88
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,655.14,466.09
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,607.94,431.8
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,558.69,395.08
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,505.95,355.28
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,451.89,313.04
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,395.53,267.67
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,338.64,221.06
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,280.22,173.26
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,222.06,128.3
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,164.05,90.89
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,107.1,69.27
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,99.85,74.9
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,94.97,71.2
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,93.9,70.54
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,92.76,69.84
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,90.48,68.23
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,88.09,66.55
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,85.08,64.49
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,81.99,62.33
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,76.83,58.3
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,71.55,54.08
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,61.18,45.7
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.13,38.98
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.0,29.32
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,30.81,19.18
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,37.12,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,213.25,146.11
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,332.27,260.65
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,427.23,339.7
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,525.63,416.76
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,596.08,468.42
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,675.86,524.26
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,726.9,557.33
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,775.28,587.58
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,807.71,606.13
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,836.79,622.2
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,853.69,629.05
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,866.83,633.48
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,868.47,630.98
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,866.24,626.26
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,856.54,617.64
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,836.8,602.77
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,816.14,586.4
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,791.87,567.62
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,761.19,544.57
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,727.31,519.23
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,692.63,492.62
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,648.21,459.15
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,583.35,410.69
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,518.96,363.77
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,482.24,336.17
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,443.94,306.57
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,394.91,266.61
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,334.93,215.01
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,285.76,182.81
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,274.7,182.48
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,232.73,155.28
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,190.26,145.01
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,181.87,139.15
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,178.07,136.65
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,128.19,97.88
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,85.37,64.04
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,83.25,62.63
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,74.81,55.99
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,71.84,53.91
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,68.8,51.73
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,64.44,48.3
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,60.01,44.73
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,54.13,39.91
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,48.23,34.87
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,38.85,26.66
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,27.52,16.39
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,50.4,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,249.15,168.68
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,399.35,312.58
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,501.35,396.01
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,605.08,475.75
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,677.98,527.65
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,749.83,575.97
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,795.47,604.05
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,838.56,629.37
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,860.17,638.52
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,884.62,649.47
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,896.78,653.9
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,905.03,655.88
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,904.49,651.44
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,899.9,644.65
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,875.47,625.94
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,858.72,612.57
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,835.48,595.65
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,808.6,576.59
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,775.47,555.55
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,739.12,530.89
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,698.03,502.05
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,654.14,470.45
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,605.78,434.54
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,555.38,396.06
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,502.31,353.86
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,447.76,309.35
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,390.88,262.62
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,333.28,214.7
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,274.01,166.26
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,214.81,120.97
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,155.67,83.9
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,97.27,72.16
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,91.9,68.11
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,81.41,59.93
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,80.26,59.31
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,79.04,58.64
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,76.96,57.15
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,74.79,55.61
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,72.05,53.7
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,63.95,47.36
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,60.04,44.39
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,56.08,41.29
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,50.35,36.67
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,44.62,31.83
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,35.82,24.09
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,27.04,15.79
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
