Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,63.68,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,267.18,177.51
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,421.08,328.99
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,522.03,411.05
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,624.81,488.73
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,696.09,538.09
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,766.3,583.64
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,811.03,610.05
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,847.39,629.8
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,874.99,641.8
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,898.98,651.05
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,910.4,655.38
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,917.87,657.43
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,905.05,646.8
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,899.97,641.5
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,885.66,631.71
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,867.49,619.67
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,843.86,603.5
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,816.53,584.97
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,782.37,562.36
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,744.98,536.3
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,702.74,505.28
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,657.79,471.74
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,608.78,435.27
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,557.7,396.25
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,503.82,353.32
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,448.51,308.23
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,390.98,261.16
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,332.71,212.93
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,273.07,164.48
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,213.47,119.37
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,153.35,82.45
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,93.98,69.51
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,86.18,63.54
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,90.08,66.81
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,88.59,65.94
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,87.03,65.04
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,84.92,63.55
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,76.31,56.81
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,73.34,54.74
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,70.3,52.57
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,65.93,49.14
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,61.51,45.59
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,54.92,40.28
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,48.28,34.69
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,38.07,25.83
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,25.91,14.67
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,21.33,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,166.2,105.88
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,301.33,234.61
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,396.66,313.05
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,495.11,389.4
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,574.27,446.59
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,653.82,501.18
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,437.61,339.67
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,196.41,150.22
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,217.53,166.45
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,238.03,181.04
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,375.98,285.07
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,487.69,365.05
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,707.07,520.38
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,882.93,634.3
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,602.66,441.86
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,289.14,212.61
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,389.75,287.46
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,497.55,362.61
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,454.88,331.01
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,404.21,294.58
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,564.86,411.62
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,655.18,473.01
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,607.3,436.56
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,557.32,398.39
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,503.86,355.71
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,448.87,310.68
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,391.51,263.44
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,333.48,215.12
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,274.37,166.83
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,215.21,122.03
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,155.61,85.91
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,89.24,66.12
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,88.24,65.53
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,87.17,64.84
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,85.85,64.1
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,84.47,63.32
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,81.92,61.47
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,79.25,59.52
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,70.41,52.62
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,67.54,50.56
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,63.02,47.09
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,58.44,43.45
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,52.01,38.21
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,45.55,32.69
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,35.97,24.27
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.35,14.85
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,57.81,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,243.37,153.12
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,386.12,303.11
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,488.03,386.59
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,591.25,465.08
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,657.57,510.87
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,722.47,552.58
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,771.02,582.82
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,816.88,610.24
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,844.53,624.79
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,868.71,636.96
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,883.72,644.33
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,894.84,649.32
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,888.03,643.35
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,884.07,639.47
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,872.19,630.92
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,856.33,619.98
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,832.43,602.69
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,804.93,583.2
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,771.81,559.94
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,735.45,534.04
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,692.38,502.1
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,647.22,468.1
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,599.38,432.28
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,549.63,394.06
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,496.85,352.64
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,443.3,309.47
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,387.25,263.4
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,330.92,216.65
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,274.6,170.73
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,219.43,129.29
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,154.77,89.4
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,103.67,77.98
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,108.05,81.7
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,112.92,85.8
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,111.56,85.11
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,110.13,84.4
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,108.43,83.3
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,104.43,80.35
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,107.7,83.49
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,116.04,90.79
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,97.06,75.4
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,78.22,59.91
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,67.65,51.26
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,56.87,42.1
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,41.72,28.88
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,26.54,14.49
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,174.66,103.98
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,321.48,252.45
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,422.01,337.14
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,526.48,419.98
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,620.86,491.34
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,709.03,554.97
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,568.95,447.92
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,387.28,304.49
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,646.69,503.7
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,866.05,655.21
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,878.9,660.65
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,887.84,665.01
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,888.31,662.46
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,884.68,657.38
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,860.49,639.64
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,843.53,627.11
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,819.63,608.94
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,792.14,588.48
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,758.95,565.18
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,722.56,537.85
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,612.0,452.6
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,501.12,368.16
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,479.95,352.31
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,457.23,334.62
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,438.1,318.27
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,414.91,298.17
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,375.88,261.71
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,320.57,208.88
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,263.03,161.34
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,198.68,112.7
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,139.76,77.64
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,90.22,67.6
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,89.5,67.21
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,88.75,66.77
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,119.67,92.13
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,159.71,124.88
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,155.19,121.58
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,143.5,112.54
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,104.65,81.37
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,69.47,52.65
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,64.75,48.88
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,59.97,44.94
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,52.95,39.05
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,45.88,32.88
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.19,21.77
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,22.8,11.17
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,171.26,97.0
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,316.31,248.13
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,415.41,332.88
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,518.52,415.93
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,599.45,477.7
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,674.91,532.64
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,558.51,442.07
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,400.64,316.83
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,637.24,498.89
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,840.1,641.31
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,855.57,647.41
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,867.25,652.19
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,720.45,544.59
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,563.76,425.08
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,715.81,539.42
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,836.75,624.0
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,814.23,605.61
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,787.96,585.76
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,617.42,459.63
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,441.45,327.17
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,562.72,419.24
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,628.16,466.15
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,581.25,428.77
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,532.43,389.53
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,480.88,346.59
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,428.14,301.79
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,370.54,253.18
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,313.35,204.59
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,269.34,176.78
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,259.68,179.59
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,179.78,117.2
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,94.47,71.6
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,94.51,71.86
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,102.75,78.74
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,129.54,100.91
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,159.48,125.69
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,126.66,99.33
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,96.68,75.03
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,92.59,72.09
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,85.51,66.56
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,79.09,61.37
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,72.58,55.95
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,62.45,47.4
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,52.16,38.42
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,38.0,25.88
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,23.72,11.31
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,11.81,0.9
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,24.41,13.86
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,46.61,32.59
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,67.08,49.83
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,92.5,70.96
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,117.27,91.12
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,221.04,176.27
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,329.36,261.8
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,376.71,296.9
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,422.45,330.19
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,428.71,332.78
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,433.75,334.7
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,475.79,364.72
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,515.12,391.99
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,565.53,427.42
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,591.88,445.43
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,700.44,526.12
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,777.39,581.68
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,676.67,504.78
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,573.38,427.06
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,519.1,386.14
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,463.29,343.95
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,479.25,354.85
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,480.79,353.84
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,432.31,316.92
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,388.91,284.19
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,328.18,240.1
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,282.94,208.72
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,271.17,197.65
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,259.68,187.12
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,210.72,155.61
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,175.13,137.97
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,139.4,109.5
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,101.63,78.95
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,86.36,66.63
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,70.81,53.92
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,38.71,27.16
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.2
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,4.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,2.65,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,7.58,0.48
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,12.53,4.8
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.1
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,23.24,14.01
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,29.01,18.86
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,46.74,33.69
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,65.13,48.89
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,84.15,64.45
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,103.08,79.76
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,84.5,64.26
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,67.79,50.37
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,61.23,44.76
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,54.69,39.22
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,79.82,59.55
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,105.67,80.26
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,135.94,104.25
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,165.68,127.51
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,176.56,135.91
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,187.04,143.99
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,171.2,131.12
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,155.89,118.76
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,141.04,107.02
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,126.61,95.61
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,147.61,112.13
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,167.59,127.71
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,164.08,124.93
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,160.61,122.25
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,149.36,113.55
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,138.46,105.18
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,156.05,119.2
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,171.95,138.25
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,132.14,105.61
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,89.71,70.44
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,79.59,62.13
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,69.3,53.61
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,59.96,45.84
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,50.64,38.03
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,44.44,32.91
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,38.25,27.73
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,32.08,22.43
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,25.93,17.07
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,19.79,11.68
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,13.68,6.23
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,8.72,1.73
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,3.78,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,1.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,10.27,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,20.62,11.13
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,38.99,27.03
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,57.25,42.8
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,77.13,59.59
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,96.3,75.46
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,116.05,91.64
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,135.59,107.34
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,154.39,122.16
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,172.96,136.58
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,239.14,189.06
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,285.44,224.64
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,298.5,233.47
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,310.97,241.86
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,322.5,249.87
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,333.24,257.25
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,479.79,369.25
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,610.92,463.86
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,572.61,433.2
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,535.43,404.47
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,470.62,355.72
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,420.8,317.85
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,400.74,302.49
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,380.87,287.06
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,377.96,283.72
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,370.54,276.26
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,331.37,246.46
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,296.72,220.64
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,269.56,200.02
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,254.51,189.39
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,223.22,165.5
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,191.18,152.85
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,182.71,146.37
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,173.73,139.42
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,173.63,139.99
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,164.3,132.96
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,149.95,121.49
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,139.46,113.16
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,124.83,101.25
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,109.85,88.9
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,94.49,76.03
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,78.8,62.65
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,60.29,46.67
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,41.83,30.44
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,30.05,19.59
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.27,4.57
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,210.67,85.94
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,401.12,316.71
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,504.15,405.68
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,609.73,489.51
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,679.91,542.05
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,749.04,590.87
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,793.28,617.59
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,829.43,637.39
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,857.06,650.51
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,881.06,660.73
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,892.0,664.58
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,898.96,665.95
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,885.76,653.53
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,879.75,646.32
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,865.65,633.95
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,847.64,619.35
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,822.31,600.21
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,793.35,578.95
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,759.0,555.61
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,721.4,528.35
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,679.41,497.02
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,634.44,462.81
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,584.7,424.81
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,532.85,384.11
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,478.09,339.52
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,421.86,292.58
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,363.23,243.35
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,303.9,193.34
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,243.57,144.23
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,183.11,100.38
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,122.51,69.08
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,86.99,65.81
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,85.03,64.41
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,82.92,62.86
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,80.83,61.46
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,78.59,59.94
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,68.14,51.48
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,65.55,49.52
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,62.32,47.11
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,59.04,44.6
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,54.76,41.09
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,50.45,37.44
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,40.77,29.22
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,34.98,24.06
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,25.72,15.57
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,16.55,1.73
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,227.97,78.99
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,440.4,350.73
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,543.45,442.9
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,649.15,529.21
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,717.54,582.37
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,778.57,627.09
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,822.37,656.85
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,863.14,683.33
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,889.45,697.65
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,912.02,709.24
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,910.58,704.07
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,916.35,704.42
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,913.04,698.87
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,905.65,690.75
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,889.73,676.97
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,869.8,660.69
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,843.37,640.1
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,813.16,617.08
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,777.44,591.45
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,738.33,561.2
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,693.64,525.4
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,646.28,487.06
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,595.79,446.31
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,543.06,402.72
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,486.48,354.32
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,428.43,303.75
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,368.67,251.64
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,308.07,198.94
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,245.95,147.25
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,183.68,101.57
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,121.26,69.88
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,87.87,67.53
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,86.94,66.94
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,85.92,66.26
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,83.82,64.84
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,73.83,56.8
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,71.0,54.62
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,68.06,52.34
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,64.84,49.9
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,61.58,47.38
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,56.89,43.56
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,48.17,36.13
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,41.95,30.75
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,35.79,25.15
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,26.12,16.08
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.55,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,230.37,61.77
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,447.58,355.04
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,550.86,446.83
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,656.66,531.74
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,724.35,583.2
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,784.52,626.17
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,828.89,653.55
