Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,870.17,677.15
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,894.59,686.56
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,915.25,692.87
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,924.65,695.42
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,919.11,688.29
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,914.89,682.45
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,906.58,674.11
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,890.01,661.19
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,869.48,645.94
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,842.68,625.54
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,812.16,602.91
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,776.01,577.41
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,736.53,547.85
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,691.84,513.19
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,644.3,475.88
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,592.75,436.12
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,539.09,393.53
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,482.73,347.13
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,424.86,298.21
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,364.4,246.77
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,303.26,194.63
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,241.17,143.53
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,178.99,98.59
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,116.74,68.08
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,86.63,66.68
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,85.12,65.63
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,83.49,64.45
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,81.32,62.97
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,79.0,61.36
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,68.61,52.81
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,65.93,50.75
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,62.64,48.24
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,59.29,45.63
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,54.94,41.98
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,50.57,38.21
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,40.43,29.42
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,34.21,23.77
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,24.91,14.94
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.27,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.54,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,7.96,1.03
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,11.39,4.02
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,14.83,6.97
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,18.27,9.87
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,45.19,32.44
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,74.57,56.53
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,219.32,175.02
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,377.37,295.31
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,293.17,228.24
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,214.28,165.64
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,270.73,208.98
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,306.16,235.02
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,405.68,308.99
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,479.66,361.55
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,474.3,355.29
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,468.03,349.1
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,538.44,399.88
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,593.57,437.43
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,624.84,459.59
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,624.13,458.0
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,490.44,359.7
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,374.9,276.29
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,385.53,282.25
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,383.19,276.52
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,350.54,250.19
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,316.63,222.94
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,253.15,164.17
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,176.01,97.99
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,148.04,101.32
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,198.17,156.42
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,174.73,137.93
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,160.4,126.86
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,132.97,105.18
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,121.04,95.95
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,124.5,99.18
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,131.48,105.32
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,117.28,94.01
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,102.74,82.26
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,87.57,69.58
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,72.1,56.39
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,56.57,43.06
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,40.78,29.17
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,25.95,15.56
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,170.97,7.53
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,335.1,261.22
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,437.46,349.66
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,548.77,436.08
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,623.84,490.07
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,697.49,539.78
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,749.1,573.03
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,797.89,603.28
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,828.46,620.46
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,855.45,635.12
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,870.11,642.77
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,880.79,648.0
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,873.2,641.42
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,868.5,637.06
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,856.84,628.81
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,841.1,618.07
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,816.5,600.43
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,788.25,579.67
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,754.75,555.82
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,717.93,529.21
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,674.25,496.84
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,633.16,465.03
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,582.63,425.77
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,529.99,383.81
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,474.47,337.93
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,417.48,289.73
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,357.98,239.34
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,297.84,188.54
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,236.83,139.48
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,175.92,97.1
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,114.92,69.52
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,91.69,70.05
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,91.5,70.1
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,83.09,63.38
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,81.41,62.32
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,79.68,61.21
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,77.06,59.24
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,74.36,57.2
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,65.27,49.86
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,61.74,47.14
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,56.88,43.18
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,51.99,39.06
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,44.5,32.57
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,37.0,25.78
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.47,14.84
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.93,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,159.49,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,313.52,241.46
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,416.12,331.12
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,527.46,418.97
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,603.03,474.88
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,677.23,526.85
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,728.58,563.08
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,777.15,596.41
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,812.5,618.63
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,844.26,637.98
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,857.81,644.09
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,867.47,647.81
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,861.55,641.25
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,857.64,636.37
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,845.09,627.12
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,828.55,615.4
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,694.58,518.09
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,556.24,414.93
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,543.16,405.43
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,528.45,393.92
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,508.77,378.06
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,487.8,361.14
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,468.65,346.07
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,446.93,328.57
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,441.06,318.77
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,407.81,284.61
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,350.05,235.56
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,291.88,186.52
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,232.63,139.08
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,173.67,98.31
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,114.71,71.86
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,95.49,72.94
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,94.71,72.49
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,93.93,72.04
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,85.15,65.18
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,83.65,64.29
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,80.94,62.27
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,78.17,60.18
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,74.47,57.41
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,70.73,54.54
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,64.85,49.76
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,58.91,44.74
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,49.86,36.93
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.04,26.47
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.09,14.11
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,108.52,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,218.94,167.76
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,339.75,273.36
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,445.85,361.36
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,374.01,304.18
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,297.47,241.15
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,532.28,428.49
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,738.92,580.43
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,627.6,493.69
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,501.11,393.51
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,409.85,321.37
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,320.35,249.41
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,275.8,213.35
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,217.41,166.56
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,332.46,255.96
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,441.9,337.95
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,358.56,273.69
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,297.4,226.11
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,522.26,400.17
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,677.43,513.43
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,586.76,441.34
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,501.34,375.0
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,516.52,385.09
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,501.04,369.16
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,448.19,323.95
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,394.21,277.21
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,338.21,229.0
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,281.78,180.89
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,223.44,133.88
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,165.28,93.71
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,108.13,69.02
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,92.52,70.86
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,91.4,69.97
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,90.26,69.07
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,81.71,62.24
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,80.12,61.13
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,77.39,59.08
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,74.58,56.95
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,70.78,54.09
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,66.93,51.12
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,61.33,46.47
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,55.69,41.63
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,46.95,34.11
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.75,24.25
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,23.53,12.37
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,136.99,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,271.54,205.91
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,376.74,300.93
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,486.91,390.34
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,573.18,456.61
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,656.31,517.21
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,708.64,552.96
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,758.27,585.52
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,511.23,400.57
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,255.42,197.65
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,411.56,319.53
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,563.54,430.88
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,572.03,433.37
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,578.26,435.08
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,710.73,530.9
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,813.88,600.16
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,790.03,580.88
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,762.5,559.72
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,728.16,534.19
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,690.66,506.13
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,645.11,471.53
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,602.5,438.02
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,553.84,400.11
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,503.24,359.72
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,450.16,316.34
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,395.7,270.82
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,338.72,222.86
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,281.23,174.92
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,222.58,128.62
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,164.07,89.72
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,105.75,67.14
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,82.93,61.93
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,81.46,60.91
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,79.92,59.83
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,78.19,58.6
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,76.4,57.33
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,73.72,55.34
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,70.97,53.28
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,62.07,46.2
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,58.5,43.46
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,53.59,39.5
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,48.68,35.38
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,41.13,28.91
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,33.6,22.16
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,22.08,10.71
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,142.74,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,286.08,214.6
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,392.21,310.76
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,508.24,403.89
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,602.77,476.49
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,695.8,544.53
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,743.46,576.21
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,788.53,605.0
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,627.05,485.88
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,428.18,332.48
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,465.06,359.34
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,521.03,398.1
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,705.91,534.26
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,852.63,631.91
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,838.45,619.86
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,820.38,606.69
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,682.77,506.56
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,532.13,393.77
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,442.07,327.57
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,362.55,267.99
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,318.05,234.73
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,277.4,204.18
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,421.28,309.29
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,504.68,362.14
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,449.39,316.07
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,392.64,268.34
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,334.33,218.73
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,275.35,169.19
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,227.84,145.74
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,235.49,167.53
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,206.51,150.92
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,195.1,151.14
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,129.67,99.61
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,77.24,57.64
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,75.35,56.44
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,73.41,55.16
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,71.26,53.58
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,69.09,51.97
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,65.22,49.05
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,56.59,42.06
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,51.89,38.16
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,47.22,34.15
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,40.0,27.93
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,32.84,21.46
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,21.27,9.54
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,118.92,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,316.1,233.31
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,426.41,331.85
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,540.01,420.81
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,626.42,485.77
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,711.94,546.98
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,750.77,573.73
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,793.6,602.58
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,483.44,378.61
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,106.68,79.63
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,117.08,88.11
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,127.4,95.96
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,321.28,248.07
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,477.81,364.54
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,482.64,366.74
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,485.99,368.55
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,378.22,286.22
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,251.99,189.22
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,225.47,169.13
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,200.54,149.99
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,280.72,210.87
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,346.41,259.51
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,383.47,286.96
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,405.91,302.54
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,382.77,283.61
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,355.47,261.33
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,315.86,231.88
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,279.52,205.77
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,242.9,179.93
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,206.98,155.16
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,162.24,128.33
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,105.86,82.59
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,119.82,94.37
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,132.99,105.48
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,140.88,112.52
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,141.02,113.19
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,127.63,102.38
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,106.94,85.34
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,93.69,74.57
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,80.33,63.51
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,66.55,51.87
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,52.65,39.88
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,38.62,27.6
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,24.42,14.99
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,13.73,3.89
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,119.09,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,316.1,242.93
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,426.5,350.41
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,540.38,446.39
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,615.65,506.28
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,689.68,561.74
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,738.2,595.76
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,784.05,626.38
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,668.31,536.82
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,536.36,430.66
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,707.62,561.62
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,856.34,664.48
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,725.78,564.33
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,580.16,450.03
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,580.62,448.72
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,578.91,445.04
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,695.43,531.77
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,758.93,577.6
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,724.6,548.97
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,687.12,518.5
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,645.11,484.58
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,600.37,448.04
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,551.41,408.6
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,500.47,366.53
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,446.47,320.36
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,391.03,272.17
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,333.87,222.84
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,276.1,173.76
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,216.57,126.47
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,157.07,87.78
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,97.92,75.14
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,83.65,63.67
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,82.97,63.28
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,82.3,62.9
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,80.57,61.79
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,78.8,60.65
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,74.79,57.5
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,70.62,54.2
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,61.66,46.92
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,58.02,44.04
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,52.35,39.32
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,46.62,34.37
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,38.95,27.61
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,31.32,20.55
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,19.71,7.02
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,170.41,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,421.68,317.77
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,531.1,429.58
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,635.79,516.49
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,705.99,570.97
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,774.41,620.49
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,817.44,648.86
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,857.4,673.78
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,761.1,600.76
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,642.14,509.15
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,633.2,498.95
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,601.29,471.8
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,775.94,600.08
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,890.68,675.53
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,873.55,660.09
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,852.38,643.3
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,824.35,622.02
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,792.57,598.34
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,755.37,570.77
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,714.81,539.6
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,668.72,502.98
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,620.05,463.68
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,568.02,421.79
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,513.82,376.95
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,456.68,328.55
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,398.09,277.83
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,337.04,224.69
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,275.32,171.82
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,213.23,122.6
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,151.31,83.02
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,88.58,68.55
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,85.65,66.45
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,96.0,75.25
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,123.05,97.98
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,95.88,75.69
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,70.76,54.86
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,66.25,51.23
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,61.66,47.49
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,62.51,48.58
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,58.82,45.69
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,53.13,40.85
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,47.39,35.79
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,39.37,28.51
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,31.37,20.89
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,15.4,3.36
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,144.74,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,368.94,272.86
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,481.74,385.2
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,598.6,478.62
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,672.54,533.32
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,745.38,583.53
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,792.98,612.24
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,831.7,633.41
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,859.31,646.16
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,883.04,655.94
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,894.28,661.59
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,901.32,664.73
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,898.14,660.09
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,880.9,646.55
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,865.22,634.0
