Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,845.53,619.01
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,819.02,599.77
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,788.74,578.16
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,752.24,551.75
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,712.43,522.59
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,667.93,489.09
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,620.46,452.57
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,568.36,412.11
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,514.17,368.82
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,457.33,321.83
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,399.08,272.58
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,338.28,221.28
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,276.89,170.26
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,214.43,122.06
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,152.16,83.49
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,91.42,69.91
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,90.0,69.13
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,87.83,67.52
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,85.52,65.81
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,75.44,57.65
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,73.34,56.11
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,70.34,53.8
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,67.27,51.41
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,63.55,48.64
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,59.82,45.77
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,50.03,37.5
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,44.8,32.94
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,36.93,26.01
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,29.12,18.7
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,14.25,1.35
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,140.27,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,359.17,260.11
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,473.06,375.85
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,590.57,469.81
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,662.8,524.95
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,733.95,576.06
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,780.61,606.74
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,818.77,630.22
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,846.23,644.95
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,869.89,656.78
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,881.14,660.12
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,888.24,660.87
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,884.45,655.15
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,866.94,640.6
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,851.54,627.99
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,832.17,612.93
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,805.51,593.24
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,775.17,571.14
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,739.12,544.94
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,699.8,515.9
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,655.31,481.86
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,608.01,444.87
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,556.85,404.45
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,503.57,361.24
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,447.26,314.04
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,389.52,264.75
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,329.55,213.96
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,268.94,163.58
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,207.37,116.48
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,145.82,79.19
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,88.4,66.85
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,86.91,65.84
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,85.75,65.06
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,76.5,57.66
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,74.8,56.57
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,73.06,55.44
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,70.07,53.14
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,67.02,50.78
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,62.95,47.73
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,58.85,44.56
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,49.15,36.4
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,43.93,31.88
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,36.06,24.98
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,28.26,17.67
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,108.98,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,294.96,208.83
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,410.17,327.15
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,530.36,426.17
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,614.65,491.94
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,697.61,553.1
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,746.5,587.17
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,792.64,618.04
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,818.35,632.84
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,847.54,649.8
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,859.37,654.84
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,867.12,657.22
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,865.26,653.14
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,859.19,646.42
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,834.55,626.93
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,815.63,611.7
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,789.53,591.69
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,759.81,568.94
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,724.48,540.69
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,685.93,509.83
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,642.7,475.33
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,596.75,438.18
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,546.4,397.72
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,494.05,354.68
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,438.61,307.72
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,381.83,258.94
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,322.98,208.92
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,263.64,159.71
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,203.43,114.13
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,143.44,78.59
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,90.72,68.21
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,89.61,67.5
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,79.65,59.6
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,78.5,58.83
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,76.56,57.55
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,74.57,56.23
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,71.65,54.01
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,68.68,51.73
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,59.78,44.68
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,56.04,41.82
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,50.54,37.25
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,45.07,32.51
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,36.95,25.38
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,28.9,17.77
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,6.69,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,12.95,3.53
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,28.47,17.71
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,45.58,32.42
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,65.49,49.28
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,84.48,65.08
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,103.41,80.6
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,122.05,95.53
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,156.66,123.49
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,209.24,164.99
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,224.79,175.97
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,239.85,186.44
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,315.78,244.04
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,406.45,309.18
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,412.04,310.44
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,416.44,311.46
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,528.72,392.29
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,626.6,457.85
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,604.73,440.91
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,580.57,423.28
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,588.48,428.92
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,575.67,418.17
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,527.32,381.3
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,477.15,341.78
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,423.72,297.7
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,368.53,251.06
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,314.78,211.84
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,279.59,190.09
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,216.49,135.24
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,135.92,75.91
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,87.55,66.35
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,86.81,66.08
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,93.36,71.61
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,92.5,71.09
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,111.59,87.16
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,133.57,105.64
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,124.24,98.26
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,113.0,89.29
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,98.99,78.04
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,84.69,66.33
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,70.08,53.98
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,55.87,41.72
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,40.0,27.99
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,23.98,13.71
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,12.19,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,68.75,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,208.29,138.18
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,321.38,254.31
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,433.35,346.63
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,508.64,406.33
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,584.37,463.52
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,305.3,248.06
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.54
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,11.81,4.14
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,5.67
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,104.66,79.92
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,207.44,160.66
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,197.16,151.38
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,187.97,143.36
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,373.94,287.04
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,533.11,402.31
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,478.85,359.65
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,442.94,331.37
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,572.97,428.04
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,654.28,484.87
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,614.24,452.47
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,568.08,415.97
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,520.96,378.45
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,471.89,338.37
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,419.62,294.84
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,365.97,249.31
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,310.29,202.07
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,248.65,151.57
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,190.08,107.36
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,131.85,73.48
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,85.96,65.05
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,85.18,64.75
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,83.94,63.9
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,82.69,63.05
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,80.62,61.53
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,78.5,59.98
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,69.94,53.07
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,67.36,51.11
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,63.17,47.84
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,58.94,44.45
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,52.92,39.4
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,46.9,34.15
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,37.79,26.09
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,26.72,15.72
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,75.15,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,219.03,140.93
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,338.88,269.59
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,456.2,367.83
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,542.58,437.51
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,625.82,501.51
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,385.47,313.08
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,80.78,60.63
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,88.4,66.59
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,96.13,72.3
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,106.19,79.94
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,116.17,87.44
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,251.79,194.99
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,391.52,301.15
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,402.79,308.28
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,412.53,314.62
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,497.07,377.6
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,556.74,420.47
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,447.52,336.91
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,351.53,263.21
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,394.37,294.35
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,420.48,311.86
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,419.23,309.26
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,407.7,298.51
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,370.85,269.16
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,336.31,241.81
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,305.8,207.49
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,250.48,151.33
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,208.71,131.77
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,207.76,146.63
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,130.87,100.57
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,80.21,59.97
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,79.96,59.95
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,79.78,59.97
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,77.56,58.46
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,75.29,56.91
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,67.24,50.44
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,64.86,48.63
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,60.9,45.56
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,56.92,42.38
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,51.19,37.59
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,45.48,32.61
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,36.27,24.52
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,27.08,15.57
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,66.82,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,200.68,122.78
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,324.19,256.85
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,442.66,357.03
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,536.88,433.58
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,630.91,506.66
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,685.6,546.76
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,737.52,583.36
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,778.61,609.94
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,815.87,633.09
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,823.37,634.85
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,832.97,638.28
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,836.51,637.76
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,835.52,634.24
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,820.9,620.87
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,794.15,599.32
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,769.99,580.37
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,742.02,558.05
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,707.2,530.72
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,669.15,500.63
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,626.15,465.64
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,580.2,427.77
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,530.08,386.68
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,477.9,342.99
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,422.56,295.34
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,365.9,246.08
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,307.49,196.14
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,248.5,147.46
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,188.49,103.23
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,128.69,70.63
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,86.01,64.28
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,84.44,63.18
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,82.38,61.68
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,72.37,53.7
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,70.52,52.48
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,68.64,51.22
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,65.84,49.08
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,63.0,46.89
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,59.2,44.05
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,51.15,37.54
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,45.82,33.07
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,40.54,28.46
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,32.23,21.12
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,24.0,12.88
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,62.62,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,189.61,109.42
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,315.06,248.92
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,433.24,349.24
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,525.56,424.59
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,627.39,504.0
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,681.37,543.64
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,732.52,579.78
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,775.79,607.8
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,815.14,632.24
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,822.89,634.41
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,832.33,637.99
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,834.91,637.05
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,833.04,633.17
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,817.94,619.7
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,790.91,598.16
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,766.43,578.92
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,738.2,556.22
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,702.73,528.31
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,664.13,497.71
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,620.93,462.38
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,575.1,424.45
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,525.23,383.44
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,473.38,339.93
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,418.66,292.69
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,362.64,243.91
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,304.78,194.5
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,246.42,146.48
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,186.88,102.89
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,127.58,71.16
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,88.27,66.14
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,87.05,65.32
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,77.21,57.51
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,75.94,56.64
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,73.88,55.25
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,71.78,53.82
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,68.75,51.5
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,65.68,49.12
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,56.89,42.13
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,53.06,39.14
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,47.48,34.45
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,41.93,29.59
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,32.91,21.62
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,23.94,12.48
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.08,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,13.74,1.95
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,40.55,26.71
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,64.27,46.94
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,109.44,84.8
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,142.68,112.47
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,146.16,114.59
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,134.01,103.93
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,252.4,200.28
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,372.15,293.99
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,430.76,338.07
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,506.99,393.95
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,538.44,415.44
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,566.79,434.41
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,692.46,526.71
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,775.52,584.75
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,752.27,565.19
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,725.29,542.88
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,690.96,516.07
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,653.49,486.62
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,608.93,450.98
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,565.8,415.41
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,490.36,357.02
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,422.25,305.9
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,392.4,280.11
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,355.82,247.96
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,306.77,212.52
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,268.89,188.0
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,235.27,162.35
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,198.58,139.1
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,171.85,133.46
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,164.13,127.88
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,155.36,121.17
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,146.22,114.14
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,140.05,109.7
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,137.67,108.31
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,124.95,98.24
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,111.82,87.73
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,97.42,76.17
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,82.59,64.02
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,67.78,51.61
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,52.63,38.63
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,37.65,25.53
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,22.45,10.94
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,23.18,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,70.58,30.77
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,153.13,118.0
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,243.85,194.86
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,304.18,245.33
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,364.23,293.82
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,404.01,325.04
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,442.44,354.36
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,501.12,398.46
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,579.33,455.37
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,594.26,463.36
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,606.4,469.5
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,584.72,451.03
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,580.81,445.39
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,695.06,530.34
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,765.43,580.75
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,680.4,514.11
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,587.59,442.18
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,573.72,431.24
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,556.43,417.17
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,567.93,423.87
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,553.57,409.85
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,487.31,357.53
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,426.16,310.58
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,381.34,274.81
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,343.0,244.41
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,308.36,215.59
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,266.02,181.39
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,219.87,146.09
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,169.8,115.03
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,148.89,116.03
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,158.43,123.99
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,133.84,104.39
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,114.4,88.88
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,103.25,80.19
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,92.86,72.02
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,89.15,69.17
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,82.46,63.8
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,74.55,57.45
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,66.43,50.76
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,56.57,42.4
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,46.5,33.63
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,34.94,23.33
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,23.33,11.1
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,26.76,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,78.45,30.48
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,208.14,163.01
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,309.6,251.89
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,413.67,339.13
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,503.58,412.6
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,260.89,215.93
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.56,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,14.09,6.06
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,23.68,13.92
