Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,53.74,38.54
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,85.5,64.28
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,150.11,116.43
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,215.1,167.79
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,256.17,199.43
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,279.15,216.6
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,396.2,308.33
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,500.26,387.02
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,527.88,407.82
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,556.89,428.58
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,568.9,435.47
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,558.94,424.01
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,510.37,382.68
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,459.9,338.99
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,406.54,292.09
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,351.43,243.13
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,279.27,194.38
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,250.54,184.87
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,224.86,161.31
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,192.45,138.43
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,172.96,137.79
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,178.11,142.59
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,124.35,98.56
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,82.85,64.22
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,80.35,62.46
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,77.8,60.63
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,67.36,51.95
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,62.68,48.12
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,58.58,44.82
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,54.47,41.4
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,47.53,35.3
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,40.49,28.93
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,30.99,20.32
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,21.53,9.37
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,141.26,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,329.62,124.82
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,470.41,375.85
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,599.97,489.59
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,676.56,552.76
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,751.31,610.32
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,795.68,642.4
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,836.91,670.56
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,862.07,684.92
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,873.7,689.11
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,881.67,690.84
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,885.59,689.71
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,879.38,681.59
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,869.01,670.83
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,850.81,656.11
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,828.53,638.77
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,799.47,615.96
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,766.64,589.89
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,727.66,557.72
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,685.37,522.75
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,638.97,484.41
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,589.79,443.2
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,536.26,398.62
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,480.63,351.19
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,422.21,299.96
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,362.34,246.89
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,300.66,193.15
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,238.32,141.18
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,174.92,95.08
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,111.68,63.74
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,79.51,61.39
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,77.98,60.29
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,75.95,58.73
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,73.8,57.09
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,71.42,55.36
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,68.92,53.53
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,65.11,50.46
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,55.93,42.74
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,52.11,39.63
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,48.3,36.42
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,43.03,31.8
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,37.84,27.05
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,29.36,19.21
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,21.03,8.41
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,137.67,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,319.98,90.94
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,463.41,365.72
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,593.7,478.84
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,668.72,540.36
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,742.04,596.7
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,787.35,628.57
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,829.54,656.57
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,853.49,669.17
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,863.97,671.86
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,871.87,674.46
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,875.77,674.32
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,869.56,667.31
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,859.21,657.71
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,841.58,642.58
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,819.91,624.94
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,791.07,602.9
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,758.54,577.29
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,720.33,546.56
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,678.83,513.0
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,632.54,475.3
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,583.63,434.85
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,531.07,391.52
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,476.41,345.33
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,418.82,295.21
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,360.0,243.52
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,299.02,190.96
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,237.42,140.25
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,175.31,95.91
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,113.52,66.37
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,84.37,64.94
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,82.95,63.93
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,81.28,62.71
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,79.51,61.41
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,69.73,53.51
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,67.35,51.79
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,64.38,49.43
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,61.38,47.02
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,57.02,43.58
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,52.64,39.99
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,43.12,31.78
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,37.69,26.87
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,28.79,18.63
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,20.0,6.71
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,35.02,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,102.85,13.57
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,205.48,162.7
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,291.48,240.75
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,347.08,289.05
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,401.98,334.6
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,468.96,387.96
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,515.06,423.68
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,455.68,373.32
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,395.41,322.36
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,526.94,426.81
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,657.0,524.86
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,636.57,504.62
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,613.78,483.74
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,575.04,452.19
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,553.28,433.09
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,494.36,385.44
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,426.02,330.98
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,377.19,292.49
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,323.3,250.14
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,398.65,307.53
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,456.17,348.37
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,408.66,310.45
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,364.67,275.97
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,321.93,242.44
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,284.99,214.1
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,244.08,183.67
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,207.18,156.94
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,208.1,151.9
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,186.0,135.97
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,126.52,100.53
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,87.93,68.65
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,110.65,87.88
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,142.35,114.52
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,117.54,94.25
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,95.09,75.77
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,89.3,71.1
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,83.35,66.21
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,73.92,58.38
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,64.2,50.12
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,53.67,40.93
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,42.89,31.28
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,30.94,20.29
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,18.92,4.8
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,37.5,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,256.46,199.27
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,422.37,339.75
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,510.08,410.43
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,596.26,476.55
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,652.03,518.3
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,705.06,556.55
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,622.98,494.12
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,525.82,417.54
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,490.45,387.01
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,434.25,340.92
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,488.84,379.72
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,520.97,400.74
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,394.72,303.57
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,277.58,212.02
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,370.69,282.89
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,440.37,333.38
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,441.67,333.11
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,440.45,331.15
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,454.76,339.77
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,453.74,336.47
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,393.21,290.85
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,339.49,251.09
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,333.77,244.02
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,319.45,229.45
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,286.97,203.68
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,255.13,179.28
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,196.68,127.25
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,118.12,74.02
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,96.48,74.04
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,88.0,67.3
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,86.4,66.16
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,84.8,65.03
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,82.39,63.37
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,79.95,61.67
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,75.95,58.52
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,71.88,55.26
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,66.77,51.16
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,61.64,46.89
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,50.71,37.52
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,42.36,30.09
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,30.59,19.45
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,18.86,3.08
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,16.39,7.33
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,26.76,16.58
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,41.62,29.33
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,56.29,41.76
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,71.12,54.1
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,85.63,65.95
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,163.0,130.01
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,227.72,182.02
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,291.34,232.53
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,371.08,293.84
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,372.48,292.63
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,373.13,291.27
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,437.51,340.95
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,512.15,396.39
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,548.07,422.27
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,590.55,451.83
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,548.23,418.18
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,499.47,380.4
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,481.02,364.58
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,460.35,346.62
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,441.96,330.27
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,413.03,304.99
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,367.45,268.06
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,328.54,237.0
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,292.45,207.16
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,255.99,178.16
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,201.73,134.12
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,138.77,94.69
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,103.49,80.8
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,91.25,70.87
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,102.12,80.09
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,140.51,112.07
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,126.83,101.19
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,119.88,95.9
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,109.92,87.82
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,99.61,79.36
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,86.57,68.74
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,73.08,57.46
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,59.04,45.29
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,44.63,32.52
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,30.67,19.75
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,16.54,0.42
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,143.46,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,291.35,223.81
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,417.63,336.18
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,504.13,407.27
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,589.55,473.83
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,643.78,514.12
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,695.49,550.84
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,727.17,571.65
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,755.48,589.47
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,619.16,485.32
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,472.46,369.34
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,633.77,492.47
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,770.57,588.62
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,758.27,577.24
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,742.09,564.41
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,717.38,543.33
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,689.26,519.76
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,656.55,493.0
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,620.72,463.64
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,502.31,373.6
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,392.21,290.89
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,434.84,318.92
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,437.79,312.66
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,374.73,264.75
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,328.56,232.65
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,286.82,201.42
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,251.18,176.36
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,220.62,157.11
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,192.52,141.63
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,128.25,99.61
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,82.32,62.63
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,82.38,62.89
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,82.56,63.22
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,74.15,56.56
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,72.06,55.12
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,68.43,52.24
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,64.74,49.28
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,60.05,45.49
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,55.35,41.56
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,47.69,34.92
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,39.98,28.01
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,29.02,17.94
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,16.74,0.0
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,98.43,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,255.55,193.73
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,373.05,300.44
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,459.88,372.07
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,553.75,445.21
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,611.22,487.04
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,665.94,524.66
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,703.57,547.48
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,737.68,566.87
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,754.04,573.42
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,766.57,577.1
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,768.38,572.75
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,766.22,565.86
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,750.53,554.82
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,735.48,543.97
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,712.59,526.53
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,686.19,506.41
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,653.71,482.66
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,618.11,456.05
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,490.54,362.15
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,373.29,275.92
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,367.46,270.88
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,357.98,262.04
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,360.4,254.93
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,332.07,220.24
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,276.51,173.48
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,214.63,124.62
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,156.46,85.35
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,98.68,60.89
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,81.77,61.95
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,80.7,61.37
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,79.76,60.75
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,78.86,60.18
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,76.51,58.54
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,68.46,52.12
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,65.34,49.67
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,62.21,47.16
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,57.38,43.24
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,52.55,39.17
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,45.15,32.75
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,37.71,26.07
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,27.05,16.2
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,16.4,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,142.31,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,338.91,254.75
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,472.94,376.18
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,557.68,445.04
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,641.79,509.24
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,693.17,545.74
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,741.99,578.57
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,766.9,593.61
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,794.63,610.21
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,807.0,616.49
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,815.31,620.05
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,813.37,617.02
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,807.27,611.29
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,792.05,598.72
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,765.77,578.73
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,740.8,559.3
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,712.14,536.07
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,676.35,508.22
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,637.43,477.57
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,594.43,442.4
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,548.53,404.27
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,498.37,362.84
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,446.22,318.76
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,391.24,271.02
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,334.93,221.86
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,276.4,172.24
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,217.43,125.21
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,157.98,85.39
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,98.86,61.9
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,82.82,62.98
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,81.05,61.68
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,79.07,60.21
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,69.91,52.8
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,67.54,51.11
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,65.14,49.37
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,61.79,46.7
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,58.41,43.97
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,54.02,40.48
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,45.8,33.6
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,39.91,28.44
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,34.11,23.13
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,24.83,14.34
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.69,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,127.44,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,329.23,244.95
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,468.77,374.72
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,558.05,448.79
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,646.72,518.11
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,696.33,554.84
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,737.82,583.83
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,769.14,603.34
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,796.71,619.48
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,807.01,623.93
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,813.34,625.67
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,808.98,618.8
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,792.59,603.77
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,777.28,590.73
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,758.15,575.21
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,731.5,554.34
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,701.38,529.75
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,666.45,502.23
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,628.38,471.89
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,584.97,436.24
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,539.05,397.95
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,489.51,356.73
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,438.07,312.99
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,383.89,265.79
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,328.48,217.32
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,271.04,168.57
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,213.18,122.54
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,173.77,107.77
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,174.34,126.87
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,118.43,91.72
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,80.59,61.07
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,73.48,55.4
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,74.61,56.5
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,72.44,54.98
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,70.25,53.44
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,61.98,46.67
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,59.0,44.28
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,54.38,40.61
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,49.77,36.8
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,43.35,31.18
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,37.01,25.38
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,26.29,15.23
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,14.5,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,50.23,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,236.37,171.98
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,356.75,286.28
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,448.58,363.26
