Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,546.72,440.92
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,606.58,485.98
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,663.64,526.94
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,706.18,554.6
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,744.83,578.49
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,760.77,586.17
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,772.84,591.13
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,769.63,584.29
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,767.78,578.68
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,755.63,568.4
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,739.56,555.25
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,716.39,535.79
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,689.49,513.61
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,655.75,486.71
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,618.89,457.18
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,517.29,380.67
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,426.36,312.89
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,448.19,325.0
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,434.69,307.04
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,381.61,262.02
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,327.03,215.37
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,263.98,175.47
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,243.44,172.53
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,179.01,114.13
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,96.66,62.25
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,84.84,64.26
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,75.64,57.02
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,73.3,55.25
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,70.89,53.42
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,68.59,51.79
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,66.26,50.12
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,62.65,47.24
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,58.98,44.26
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,54.23,40.48
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,45.64,33.29
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,39.43,27.85
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,33.27,22.23
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,23.58,12.9
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,14.0,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,140.27,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,344.73,247.87
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,489.48,388.79
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,577.7,462.46
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,657.79,525.49
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,708.73,562.16
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,756.6,594.47
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,786.69,612.89
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,812.99,627.99
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,821.86,631.75
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,826.7,632.79
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,813.96,621.67
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,805.96,614.13
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,788.72,599.69
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,767.66,582.86
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,740.33,561.56
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,709.45,536.42
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,672.28,507.45
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,632.05,475.65
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,587.57,439.05
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,540.71,399.89
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,490.26,357.78
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,437.93,313.14
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,382.77,265.01
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,326.54,215.79
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,268.46,166.49
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,210.0,120.19
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,151.05,81.69
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,92.6,60.64
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,82.16,62.54
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,80.67,61.45
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,71.19,53.77
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,69.63,52.64
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,67.25,50.92
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,64.85,49.17
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,61.86,46.8
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,58.88,44.39
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,49.98,37.05
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,45.53,33.34
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,39.29,27.83
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,33.14,22.17
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,23.08,12.36
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,12.59,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,66.68,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,253.94,176.53
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,388.39,308.99
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,477.39,383.82
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,565.87,454.06
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,621.61,496.77
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,674.93,535.77
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,708.14,558.68
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,738.01,578.55
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,747.06,582.24
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,757.74,587.17
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,600.16,467.08
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,415.74,322.4
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,419.72,324.15
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,422.34,324.25
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,572.69,438.59
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,674.99,512.54
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,636.79,481.83
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,600.94,452.8
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,478.68,358.45
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,362.85,270.58
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,413.26,304.14
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,421.29,300.61
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,352.18,248.72
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,303.92,217.0
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,266.48,189.82
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,234.17,167.91
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,210.59,150.42
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,183.2,143.24
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,121.46,93.91
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,73.84,55.35
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,71.79,53.84
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,69.7,52.26
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,67.39,50.62
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,65.07,48.95
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,61.77,46.33
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,58.46,43.65
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,49.6,36.4
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,45.22,32.76
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,39.02,27.32
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,32.94,21.74
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,22.55,11.52
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,11.8,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,26.08,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,196.41,130.39
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,313.54,248.43
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,408.22,329.34
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,505.12,407.48
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,569.79,457.56
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,627.93,500.7
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,669.7,530.17
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,707.87,556.19
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,557.47,439.56
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,380.59,298.94
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,580.15,454.15
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,736.96,568.24
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,534.03,413.15
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,300.95,230.96
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,513.38,396.03
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,660.48,503.16
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,552.75,418.91
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,449.66,339.44
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,415.8,312.43
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,378.39,282.77
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,414.83,305.72
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,414.81,297.06
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,351.32,248.95
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,308.25,219.59
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,268.98,190.58
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,240.17,171.04
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,210.11,150.78
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,181.76,143.56
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,129.07,101.19
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,85.94,66.04
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,89.73,69.39
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,94.06,73.16
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,90.9,70.89
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,87.73,68.59
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,82.13,64.06
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,78.79,61.38
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,71.16,55.07
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,63.44,48.49
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,52.94,39.3
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,42.03,29.47
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,25.75,13.78
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,11.8,2.15
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,20.61,11.03
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,33.94,22.39
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,48.36,34.56
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,62.88,46.72
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,77.05,58.42
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,93.58,71.72
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,109.77,84.51
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,132.77,102.99
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,155.21,120.77
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,104.67,79.64
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,60.75,43.83
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,136.81,105.01
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,214.54,165.66
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,140.0,106.49
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,71.72,52.01
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,73.69,53.59
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,75.65,55.09
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,45.41,30.93
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,15.35,6.76
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,14.96,6.45
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,14.58,6.15
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,34.59,22.3
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,54.69,38.41
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,74.76,54.44
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,93.69,69.5
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,58.5,41.46
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,22.22,13.12
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,21.05,12.18
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,19.89,11.23
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,13.36,5.72
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,6.86,0.2
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,5.71,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,3.8,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.04,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.27,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.51,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.13,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,16.16,4.62
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,31.58,20.08
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,54.24,39.53
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,75.04,57.27
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,98.98,77.8
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,122.54,97.69
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,139.9,111.93
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,157.0,125.74
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,134.36,106.16
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,114.46,88.97
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,137.11,107.1
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,159.19,124.47
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,160.97,125.53
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,162.95,126.81
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,154.26,119.59
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,146.22,112.94
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,166.16,128.74
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,185.18,143.64
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,175.84,135.79
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,166.98,128.44
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,111.25,84.2
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,56.25,40.1
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,107.4,81.05
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,155.21,118.61
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,150.64,115.0
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,146.1,111.54
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,140.54,107.38
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,135.04,108.18
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,126.44,101.43
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,117.8,94.62
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,87.36,69.15
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,54.51,41.33
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,53.33,40.46
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,52.16,39.58
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,45.19,33.66
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,38.24,27.69
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,31.31,21.72
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,24.4,15.66
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,17.88,9.84
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,11.39,4.0
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,6.44,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,7.97,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,14.46,6.14
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,23.65,14.18
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,32.88,22.2
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,42.9,30.75
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,53.92,39.99
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,85.6,66.36
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,117.37,92.33
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,131.97,104.12
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,146.38,115.64
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,162.7,128.42
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,178.59,140.67
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,228.39,179.98
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,261.82,205.58
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,205.76,160.29
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,147.07,113.01
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,181.37,140.2
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,213.92,165.48
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,237.06,182.8
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,250.62,192.46
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,252.4,193.32
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,252.69,192.94
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,186.14,141.81
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,125.79,95.38
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,178.61,135.06
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,218.96,164.26
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,198.65,147.89
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,177.58,143.09
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,154.13,124.08
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,141.82,114.19
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,127.28,102.37
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,112.5,90.26
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,102.41,82.18
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,92.21,73.89
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,80.62,64.16
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,68.91,54.2
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,56.75,43.8
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,44.47,33.09
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,32.74,22.64
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,20.6,11.77
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,11.41,2.49
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.36,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,10.27,0.03
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.19
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,36.1,24.63
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,51.64,38.01
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,67.75,51.78
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,83.37,64.95
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,130.84,105.1
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,193.89,157.02
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,135.15,107.5
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,98.02,75.83
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,106.24,82.24
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,114.39,88.5
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,159.66,124.94
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,203.79,159.73
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,208.62,162.83
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,213.28,165.87
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,292.08,227.78
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,361.23,280.27
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,211.28,163.48
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,81.01,60.02
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,90.88,68.18
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,100.54,76.1
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,98.81,74.71
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,97.08,73.37
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,60.86,44.13
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,23.77,13.9
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,16.85,8.24
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.92
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,11.85,4.58
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,13.75,6.25
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,39.08,28.18
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,64.57,50.21
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,84.07,67.23
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,101.67,82.67
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,90.12,72.9
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,78.46,62.94
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,64.84,51.1
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,51.07,38.95
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,37.8,27.08
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,24.36,14.98
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,13.73,3.86
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.15,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.38,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.13,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.27,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,14.86,6.82
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,25.98,16.07
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,24.85,15.03
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,23.71,14.01
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,70.1,52.05
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,119.46,91.89
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,86.09,64.62
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,54.63,38.97
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,99.04,74.81
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,143.41,110.08
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,142.87,109.27
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,142.33,108.56
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,182.44,139.88
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,219.39,168.13
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,193.45,147.92
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,169.61,129.59
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,170.73,130.43
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,171.11,130.72
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,140.23,106.98
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,110.58,87.84
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,77.23,60.05
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,40.64,29.16
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,61.11,46.72
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,80.01,62.91
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,59.53,45.7
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,37.48,26.93
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,49.46,37.39
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,68.61,53.97
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,62.61,48.85
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,53.45,40.83
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,44.0,32.26
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,34.55,23.41
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,21.05,8.31
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,14.46,6.02
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,24.04,14.41
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,33.66,22.71
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,44.21,31.77
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,55.26,41.12
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,49.06,35.85
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,44.42,31.87
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,52.55,38.59
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,60.7,45.27
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,106.03,82.79
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,152.44,120.58
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,179.01,142.0
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,204.49,162.34
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,179.19,141.16
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,155.9,121.79
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,123.58,95.58
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,92.83,70.57
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,167.94,131.28
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,243.29,190.79
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,247.63,193.6
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,250.15,194.95
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,198.87,154.67
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,154.27,119.89
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,138.36,107.34
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,123.18,95.35
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,104.46,80.29
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,85.86,68.36
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,73.28,57.73
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,59.96,46.39
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,60.72,47.17
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,61.48,47.96
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,47.14,35.62
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,32.86,23.24
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,28.24,19.25
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,23.63,15.22
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,19.41,11.52
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,15.2,7.76
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,11.0,3.95
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,6.82,0.13
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,3.78,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.79,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,7.21,0.53
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.18
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,9.5,2.5
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,14.1,6.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,18.32,9.95
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,26.0,16.39
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,33.7,22.78
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,21.04,12.08
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,9.18,2.04
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,38.8,26.68
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,67.84,50.67
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,85.69,65.3
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,103.29,79.67
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,90.48,69.15
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,77.85,58.81
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,92.43,70.66
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,106.57,82.08
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,107.23,82.68
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,107.8,83.23
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,77.48,58.4
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,33.58
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,30.65,20.98
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,16.05,8.34
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,31.38,21.74
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,46.77,35.22
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,28.27,19.2
