Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,3.09
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,8.74,2.09
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,1.08
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,11.05,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,24.03,13.83
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,45.71,32.9
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,65.33,49.99
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,87.49,69.36
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,109.12,87.98
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,172.98,142.17
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,221.7,182.45
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,241.48,197.96
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,260.4,212.65
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,364.65,297.09
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,463.47,373.67
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,342.31,274.88
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,230.37,182.88
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,340.12,270.82
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,437.85,345.02
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,401.21,315.03
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,377.85,295.81
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,297.08,232.03
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,220.1,171.43
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,240.22,186.97
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,256.37,198.71
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,283.89,215.33
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,292.81,215.19
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,249.03,183.67
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,214.97,161.68
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,193.44,146.14
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,171.91,140.35
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,166.32,135.99
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,153.31,125.39
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,139.04,113.68
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,125.24,102.29
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,113.93,93.12
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,102.14,83.41
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,92.09,74.91
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,81.74,66.03
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,69.81,55.71
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,57.56,44.88
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,44.56,33.15
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,31.29,20.88
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,16.0,3.44
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.4,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,6.82,0.0
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,11.77,4.3
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,16.73,8.66
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,22.09,13.33
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,27.46,17.94
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,171.93,142.38
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,307.47,253.36
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,162.83,132.92
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,27.51,17.58
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,29.83,19.44
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,32.16,21.22
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,33.71,22.46
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,35.27,23.69
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,180.91,143.16
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,323.67,254.31
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,350.05,273.41
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,361.39,281.16
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,377.53,291.8
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,392.73,300.61
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,380.1,288.24
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,362.33,271.11
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,342.63,246.28
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,297.77,198.58
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,242.79,151.3
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,187.34,107.81
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,131.1,73.14
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,79.53,61.9
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,102.0,81.14
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,139.52,112.93
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,135.58,109.83
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,135.27,109.86
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,124.12,100.74
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,112.63,91.26
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,99.98,80.7
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,86.95,69.65
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,73.17,57.89
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,59.03,45.55
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,44.79,32.89
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,30.25,19.66
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,15.67,2.43
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,189.69,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,370.96,292.41
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,462.95,381.96
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,555.85,461.25
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,610.85,506.41
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,663.74,547.36
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,690.03,565.11
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,718.89,583.95
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,733.63,592.19
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,744.48,597.38
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,742.85,593.29
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,737.34,586.52
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,724.18,575.19
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,707.21,560.45
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,682.57,538.3
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,654.52,513.47
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,617.21,482.56
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,581.66,452.3
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,541.54,417.28
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,498.68,379.43
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,451.78,338.25
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,403.0,294.7
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,351.45,247.98
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,298.79,200.5
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,244.49,153.66
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,189.75,110.69
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,153.6,101.51
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,168.78,137.21
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,137.63,111.48
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,112.14,90.33
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,115.73,93.63
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,122.37,99.49
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,114.38,93.14
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,106.17,86.53
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,94.82,76.96
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,83.12,66.94
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,70.63,56.18
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,57.82,44.87
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,44.27,32.69
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,30.44,19.93
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,15.57,1.66
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,152.59,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,303.7,236.1
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,399.39,327.73
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,497.41,410.52
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,559.02,459.71
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,618.23,504.24
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,599.73,487.98
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,571.13,463.94
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,654.75,524.33
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,724.11,570.68
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,725.97,567.18
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,720.42,559.26
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,632.14,489.9
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,535.79,414.86
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,499.76,385.73
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,477.74,366.14
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,548.66,417.71
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,581.38,438.61
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,541.36,405.24
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,499.02,370.01
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,452.69,331.54
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,404.52,290.55
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,352.93,245.62
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,300.19,199.64
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,245.31,157.86
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,204.35,130.9
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,172.48,120.57
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,169.11,136.04
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,121.1,96.68
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,84.51,66.35
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,79.76,62.56
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,81.78,64.44
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,78.73,62.15
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,75.67,59.82
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,72.32,57.08
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,69.06,54.33
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,62.24,48.59
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,52.03,39.67
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,41.83,30.44
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,31.62,20.74
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,15.93,0.93
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,149.79,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,300.32,230.93
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,394.35,323.48
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,493.56,407.28
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,556.24,458.64
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,616.42,505.51
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,656.99,534.55
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,694.12,559.83
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,711.11,569.97
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,724.33,577.16
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,728.29,577.48
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,724.66,572.35
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,713.29,561.19
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,698.08,546.55
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,676.66,526.47
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,651.55,503.56
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,618.94,476.6
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,583.26,446.86
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,543.8,412.89
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,500.06,374.87
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,452.95,334.04
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,403.95,290.85
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,352.41,244.67
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,299.55,197.6
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,244.45,150.84
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,188.93,108.06
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,132.39,74.08
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,82.6,63.74
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,73.26,56.23
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,71.85,55.3
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,69.97,53.86
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,68.06,52.39
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,65.26,50.16
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,62.43,47.88
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,58.67,44.77
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,54.88,41.57
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,45.76,33.87
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,40.84,29.58
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,33.73,23.19
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,26.68,16.4
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,13.02,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,182.22,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,425.48,321.19
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,516.64,419.02
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,607.64,496.47
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,660.11,538.81
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,710.03,576.1
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,738.64,594.24
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,755.41,602.47
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,766.04,606.46
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,772.96,607.44
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,770.07,600.49
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,763.23,590.9
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,747.73,575.79
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,728.38,558.29
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,701.74,534.66
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,671.55,508.29
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,636.59,480.14
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,598.43,449.12
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,555.3,412.95
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,509.71,374.25
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,460.34,332.58
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,408.93,288.36
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,354.79,240.98
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,299.36,192.63
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,241.75,144.48
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,183.58,100.35
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,125.16,66.31
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,74.38,56.61
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,72.75,55.44
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,71.04,54.14
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,68.78,52.39
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,66.42,50.55
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,63.5,48.34
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,55.1,41.46
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,51.76,38.71
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,48.4,35.89
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,44.04,32.18
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,39.74,28.37
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,33.09,22.37
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,26.57,16.0
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,170.07,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,399.56,295.53
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,494.1,398.04
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,588.24,477.34
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,643.23,521.77
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,695.45,561.2
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,725.21,580.9
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,751.45,596.93
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,764.11,602.61
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,764.97,599.56
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,762.36,592.94
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,755.86,583.66
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,741.32,572.58
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,722.95,558.19
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,697.6,536.99
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,668.72,512.64
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,634.22,484.68
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,596.58,453.73
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,554.29,417.81
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,509.25,378.93
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,460.4,336.81
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,409.5,292.1
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,355.68,244.51
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,300.57,195.93
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,243.3,147.31
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,185.48,102.92
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,127.07,68.55
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,76.77,58.72
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,75.17,57.65
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,73.48,56.49
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,71.59,55.04
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,63.25,48.15
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,60.61,46.14
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,57.93,44.07
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,54.67,41.46
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,51.42,38.78
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,46.35,34.51
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,41.3,30.07
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,34.3,23.72
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,25.19,15.09
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,40.67,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,127.82,90.84
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,176.15,142.27
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,221.47,182.68
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,239.82,199.56
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,272.96,227.4
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,296.97,246.24
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,319.58,263.32
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,336.57,275.76
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,352.26,286.9
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,362.08,293.09
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,370.56,298.14
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,362.43,289.7
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,354.07,281.24
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,536.83,426.98
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,665.09,524.16
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,630.05,493.93
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,591.95,461.34
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,549.24,423.61
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,504.24,383.42
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,455.46,340.12
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,404.89,294.55
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,351.47,245.77
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,296.87,196.39
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,240.54,147.94
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,183.92,104.02
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,126.72,69.98
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,77.94,60.24
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,95.13,74.82
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,123.82,99.01
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,114.18,91.13
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,104.15,82.92
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,82.19,64.7
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,59.41,45.53
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,56.21,42.87
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,53.05,40.18
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,44.39,32.73
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,39.84,28.65
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,33.05,22.46
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,26.44,15.86
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,50.19,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,152.78,104.62
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,282.96,226.82
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,396.88,324.54
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,462.52,380.55
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,527.52,433.78
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,273.82,228.82
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.12,2.04
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,253.26,211.04
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,481.8,397.25
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,238.53,197.41
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,11.83,4.27
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,17.59,9.06
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,18.75,10.0
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,19.91,10.94
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,166.12,131.97
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,307.05,244.57
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,184.03,144.94
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,70.15,52.16
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,183.94,143.72
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,283.08,220.45
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,309.12,228.77
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,297.89,202.09
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,237.9,163.14
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,213.77,157.62
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,183.72,136.89
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,157.44,129.53
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,150.83,124.19
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,142.91,117.71
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,127.7,104.99
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,116.02,95.22
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,83.36,67.34
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,63.12,49.95
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,58.07,45.7
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,52.89,41.24
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,47.61,36.57
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,42.36,31.74
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,34.15,24.12
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,25.92,15.9
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,238.0,11.5,3.5,3.5,30.5,191.1,0.0
2016,11,19,7,30,476.0,23.0,3.6,4.0,61.0,438.29,312.61
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,540.42,450.25
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,638.35,538.54
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,693.07,586.91
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,745.02,630.06
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,765.42,645.02
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,790.16,662.26
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,800.52,667.62
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,806.97,669.75
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,802.5,662.2
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,793.96,651.73
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,777.41,636.03
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,756.85,617.48
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,729.1,592.0
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,697.64,563.46
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,660.29,530.83
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,619.67,495.07
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,575.11,454.79
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,527.81,411.58
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,476.05,364.7
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,422.2,315.09
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,365.46,261.96
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,307.3,207.93
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,247.5,154.93
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,187.03,106.65
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,125.53,69.28
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,73.53,58.88
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,71.82,57.54
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,70.01,56.08
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,68.92,55.27
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,67.77,54.4
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,64.77,52.01
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,56.52,44.91
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,53.11,41.96
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,49.7,38.93
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,44.87,34.68
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,40.08,30.28
