Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,33.33,23.91
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,26.74,16.98
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,177.57,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,408.4,277.08
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,514.24,420.27
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,614.14,506.94
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,669.88,553.98
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,722.93,595.96
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,751.48,616.1
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,776.44,632.44
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,779.71,633.98
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,787.21,638.49
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,783.89,633.95
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,776.57,626.42
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,760.61,611.91
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,740.74,594.42
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,714.0,570.67
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,683.63,543.96
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,647.56,512.59
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,608.25,478.21
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,564.38,439.64
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,517.76,398.07
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,467.35,353.29
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,414.84,305.75
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,359.39,254.75
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,302.63,202.83
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,244.06,151.66
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,184.9,105.03
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,124.84,68.95
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,74.24,59.02
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,72.55,57.72
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,70.78,56.31
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,68.77,54.59
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,66.68,52.8
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,63.7,50.45
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,55.46,43.43
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,52.44,40.93
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,49.44,38.38
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,44.64,34.18
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,39.89,29.85
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,32.76,23.18
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,25.75,15.9
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,150.44,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,350.63,226.62
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,459.29,377.28
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,561.14,467.67
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,620.08,517.73
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,676.2,562.24
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,707.14,583.71
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,734.56,601.12
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,747.37,609.56
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,756.31,614.6
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,746.34,603.98
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,740.25,596.93
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,725.87,584.24
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,707.76,568.16
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,683.14,546.14
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,655.05,521.19
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,620.91,490.94
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,583.71,457.86
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,542.35,420.98
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,498.33,381.29
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,450.0,338.16
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,399.79,292.63
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,346.7,243.85
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,292.57,194.59
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,236.97,146.44
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,180.96,102.79
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,124.41,69.31
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,77.2,60.4
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,75.6,59.18
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,73.92,57.87
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,66.01,51.25
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,65.28,50.76
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,62.36,48.47
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,59.41,46.13
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,56.23,43.45
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,53.1,40.74
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,44.43,33.25
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,39.89,29.17
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,32.74,22.55
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,25.71,15.31
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,1.97,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,3.78,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,8.72,1.44
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,13.68,5.8
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,18.64,10.11
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,23.63,14.38
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,29.0,18.91
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,34.39,23.38
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,47.9,34.66
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,61.68,46.07
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,68.16,51.23
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,74.6,56.31
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,79.74,60.29
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,84.84,64.21
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,91.12,69.07
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,97.32,73.84
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,124.19,95.46
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,150.34,116.32
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,150.88,116.61
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,151.36,116.89
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,125.04,95.78
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,99.67,75.43
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,86.35,64.71
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,73.17,54.09
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,48.8,34.31
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,24.51,14.49
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,32.58,21.09
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,40.65,29.15
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,24.09,15.04
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,7.63,0.91
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,6.86,0.26
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,5.7,0.0
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,5.32,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,4.55,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,3.79,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.03,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,135.22,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,327.08,180.78
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,436.39,355.93
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,547.5,455.54
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,609.19,509.13
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,668.19,557.46
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,702.93,583.7
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,734.09,606.0
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,748.49,614.66
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,758.96,620.03
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,750.69,610.21
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,746.13,603.39
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,733.23,590.77
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,716.43,574.67
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,692.02,552.1
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,663.99,526.69
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,629.56,497.08
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,591.96,464.48
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,550.13,427.23
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,505.47,387.01
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,456.56,343.29
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,405.61,297.04
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,351.81,247.51
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,296.62,197.15
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,239.59,147.65
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,181.99,102.66
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,123.53,67.9
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,74.27,58.37
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,72.61,57.1
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,70.86,55.72
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,68.56,53.88
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,66.16,51.94
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,63.19,49.61
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,55.07,42.75
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,51.72,39.88
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,48.36,36.95
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,43.58,32.8
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,38.84,28.52
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,31.73,21.88
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,24.75,14.57
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,122.05,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,298.21,145.2
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,409.56,328.69
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,508.24,416.01
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,570.64,468.12
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,631.2,515.57
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,662.49,537.84
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,685.34,552.66
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,703.37,565.78
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,717.48,575.55
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,716.89,573.46
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,712.5,568.47
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,702.23,558.21
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,688.09,544.37
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,664.69,522.75
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,637.95,498.5
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,606.27,472.0
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,571.48,442.6
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,532.42,408.5
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,489.61,370.79
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,443.91,330.69
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,396.26,288.16
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,345.45,242.27
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,290.16,193.14
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,235.81,146.7
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,181.11,104.41
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,125.77,71.45
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,79.71,62.24
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,78.36,61.27
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,77.04,60.28
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,75.55,59.16
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,74.1,58.07
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,65.63,51.08
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,62.77,48.84
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,59.65,46.23
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,56.61,43.6
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,50.78,38.61
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,44.97,33.43
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,36.45,25.64
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,28.0,16.97
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.45,0.0
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,7.6,0.85
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,31.7,21.4
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,56.03,41.93
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,61.47,46.38
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,67.11,50.99
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,41.77,29.62
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,16.81,8.55
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,39.88,27.92
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,63.09,47.25
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,41.45,29.13
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,19.91,11.07
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,59.26,43.92
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,98.65,76.47
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,88.88,68.36
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,79.27,60.44
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,93.42,72.0
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,107.07,83.09
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,105.51,82.02
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,103.91,80.95
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,79.44,60.82
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,53.78,41.54
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,105.89,86.94
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,144.57,120.39
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,135.21,112.54
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,120.95,100.49
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,111.03,92.31
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,100.92,83.83
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,90.78,75.05
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,77.35,63.21
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,62.84,50.34
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,48.18,37.1
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,33.74,23.83
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,19.05,9.92
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,9.52,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,39.02,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,111.68,32.56
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,238.86,191.54
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,332.93,277.61
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,401.18,337.12
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,468.99,393.53
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,517.04,431.71
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,562.95,466.57
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,416.19,345.15
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,257.3,211.56
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,288.24,235.69
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,302.22,245.2
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,392.41,317.49
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,460.31,369.92
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,434.19,346.39
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,408.61,324.08
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,374.62,295.83
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,353.51,277.56
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,384.62,299.39
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,403.4,309.91
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,350.42,267.63
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,306.87,233.58
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,256.31,194.82
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,215.89,165.2
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,212.42,160.81
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,200.73,150.31
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,140.19,106.47
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,85.51,67.89
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,97.89,78.63
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,109.55,88.69
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,80.57,64.14
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,49.07,37.16
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,44.04,32.98
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,39.01,28.73
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,33.23,23.7
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,27.46,18.62
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,22.09,13.87
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,16.73,9.05
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,11.39,4.21
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.06,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,3.93,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,7.6,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,17.93,8.8
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,28.95,18.69
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,43.74,31.56
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,57.93,43.8
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,70.63,54.58
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,83.11,65.0
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,71.83,55.26
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,62.73,47.38
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,60.3,45.04
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,58.37,43.14
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,69.46,52.23
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,80.81,61.49
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,89.98,68.79
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,99.03,75.94
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,101.89,78.01
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,104.72,80.07
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,103.59,78.94
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,102.5,77.87
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,153.3,118.52
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,201.24,156.25
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,237.2,181.26
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,258.2,192.82
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,206.26,154.8
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,169.5,129.89
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,145.27,111.68
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,118.26,94.92
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,94.84,75.31
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,70.36,54.66
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,99.91,79.97
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,126.33,102.59
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,115.16,93.31
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,103.73,83.75
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,82.83,65.96
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,65.29,50.88
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,54.91,41.89
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,47.41,35.17
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,36.87,25.63
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,26.33,15.18
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,61.54,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,167.3,6.89
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,289.47,225.05
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,393.96,321.03
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,458.37,377.73
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,521.16,430.62
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,573.42,472.36
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,621.69,509.43
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,672.1,547.31
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,723.74,585.29
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,729.97,588.19
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,731.92,587.96
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,721.52,579.03
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,701.35,561.58
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,681.54,544.16
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,657.77,523.26
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,566.14,447.66
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,469.16,368.9
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,501.39,390.76
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,505.09,387.33
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,456.9,343.66
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,406.61,297.59
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,353.12,248.05
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,298.26,197.85
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,241.7,149.01
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,184.55,104.47
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,126.63,69.83
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,76.56,59.93
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,74.91,58.66
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,73.17,57.3
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,70.88,55.48
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,62.53,48.44
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,60.2,46.65
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,57.86,44.82
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,54.18,41.68
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,50.5,38.47
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,45.38,34.12
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,40.31,29.61
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,30.2,20.43
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,23.39,13.19
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,82.95,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,208.87,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,350.7,276.77
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,471.92,389.67
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,541.72,450.33
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,609.77,505.92
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,651.32,537.15
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,684.68,560.34
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,704.12,571.85
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,719.61,579.86
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,722.28,578.07
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,720.92,573.37
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,710.27,563.18
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,695.69,549.13
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,668.27,524.75
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,643.08,501.64
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,611.86,474.36
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,577.45,444.23
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,537.89,409.06
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,495.5,371.16
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,449.29,330.87
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,401.02,288.11
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,349.24,241.6
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,296.04,194.17
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,240.75,147.37
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,184.94,104.56
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,128.25,71.02
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,78.49,61.0
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,76.9,59.94
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,68.43,53.0
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,66.05,51.11
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,63.63,49.17
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,60.98,47.11
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,58.31,45.02
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,54.7,41.96
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,51.09,38.82
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,46.02,34.54
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,37.79,27.31
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,30.49,20.59
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,23.32,13.05
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
