Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,50.84,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,312.0,248.46
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,531.64,443.94
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,598.61,504.2
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,663.12,559.19
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,703.16,591.18
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,739.68,618.69
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,748.14,622.72
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,760.51,629.41
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,762.04,627.46
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,759.5,622.42
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,746.58,609.06
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,729.63,592.17
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,705.24,568.78
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,677.04,542.52
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,642.17,511.99
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,603.96,478.31
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,561.28,439.78
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,515.72,398.23
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,465.79,353.22
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,413.65,305.45
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,358.32,254.01
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,301.5,201.61
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,242.82,150.05
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,183.43,102.91
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,122.98,66.05
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,69.16,54.72
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,67.73,53.63
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,66.22,52.43
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,64.81,51.32
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,63.33,50.15
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,60.27,47.69
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,57.11,45.1
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,53.3,41.79
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,45.7,35.06
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,41.16,31.13
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,36.68,27.05
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,29.84,20.6
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,23.14,13.3
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,98.45,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,237.52,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,374.08,292.15
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,486.95,403.33
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,554.44,462.73
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,613.23,511.52
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,651.2,540.78
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,685.69,565.71
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,704.96,579.89
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,720.31,590.65
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,722.89,590.36
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,721.47,587.0
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,710.57,576.79
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,695.77,562.65
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,673.27,541.41
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,642.82,514.01
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,611.47,485.81
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,576.98,454.73
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,537.58,419.32
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,495.41,381.05
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,449.04,339.5
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,400.63,295.43
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,349.24,248.42
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,296.49,200.38
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,241.92,152.63
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,186.79,108.97
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,130.66,74.47
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,80.23,63.79
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,71.28,56.25
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,69.74,55.04
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,67.72,53.43
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,65.69,51.79
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,63.1,49.77
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,60.51,47.71
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,56.57,44.4
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,52.62,41.0
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,47.21,36.25
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,38.53,28.43
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,31.27,21.65
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,24.16,13.96
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.92,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,56.0,38.69
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,92.31,73.57
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,127.09,105.08
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,160.21,134.64
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,204.15,172.28
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,232.13,195.72
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,132.12,109.5
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,54.48,41.29
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,111.25,89.8
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,169.41,138.28
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,219.44,179.34
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,253.47,206.57
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,227.77,184.28
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,194.04,155.77
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,215.15,172.72
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,224.67,180.06
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,186.52,148.49
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,159.09,125.86
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,205.69,163.04
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,241.67,190.58
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,135.16,105.06
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,31.44,20.72
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,99.46,76.93
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,158.94,125.31
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,140.66,110.94
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,123.9,102.28
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,127.69,105.96
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,135.81,113.39
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,100.9,83.3
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,59.91,47.53
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,53.7,42.26
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,47.51,36.92
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,40.94,31.11
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,34.39,25.23
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,27.47,19.0
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,20.57,12.69
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,14.06,6.67
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,7.58,0.49
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,5.68,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,9.86,2.75
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,14.82,7.23
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,19.79,11.7
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,24.78,16.14
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,29.77,20.54
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,47.9,36.37
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,67.46,53.3
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,44.04,32.77
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,22.14,13.63
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,15.26,7.62
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,8.39,1.63
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,49.51,37.11
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,91.81,73.19
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,109.25,87.85
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,126.35,102.19
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,132.02,106.87
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,137.43,111.36
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,82.39,64.83
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,27.6,18.08
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,30.67,20.69
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,33.75,23.29
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,41.06,29.57
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,48.38,35.87
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.59
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,42.95,32.95
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,29.46,20.91
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,16.03,8.84
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,56.04,44.96
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,91.96,77.23
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,83.11,69.58
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,74.17,61.8
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,64.15,52.82
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,54.03,43.64
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,43.82,34.25
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,33.52,24.66
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,15.06
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,5.01
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,2.64,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.54,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,6.82,0.25
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.1,2.3
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,11.39,4.32
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,13.69,6.31
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,19.43,11.31
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,25.18,16.28
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,45.59,33.9
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,66.45,51.76
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,39.83,28.77
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,13.74,6.22
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,36.78,25.98
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,59.97,45.65
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,83.96,65.9
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,107.99,86.05
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,69.32,53.37
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,31.44,21.21
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,81.81,63.91
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,130.69,104.87
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,116.13,92.68
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,101.94,80.86
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,73.81,57.22
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,44.52,32.41
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,45.66,33.38
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,46.81,36.09
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,86.65,71.49
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,121.41,102.25
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,117.26,98.79
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,117.88,99.57
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,108.31,91.47
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,98.45,83.03
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,87.33,73.19
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,75.89,62.91
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,63.42,51.64
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,50.63,39.85
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,37.37,27.39
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,23.86,13.91
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,12.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,6.82,0.14
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,10.62,3.57
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,14.44,7.01
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,18.26,10.4
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,22.1,13.75
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,40.17,29.53
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,58.66,45.51
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,55.64,42.78
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,52.94,40.35
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,41.94
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,56.84,43.52
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,47.19,35.08
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,37.56,26.71
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,51.08,38.23
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,64.65,49.72
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,42.61,30.9
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,20.68,12.13
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,86.45,68.06
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,149.88,120.85
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,195.79,156.5
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,230.07,181.34
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,186.24,147.32
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,153.29,122.8
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,158.44,124.14
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,156.72,132.66
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,107.02,89.53
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,50.64,39.81
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,52.56,41.66
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,54.48,43.48
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,48.67,38.36
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,42.87,33.22
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,45.65,35.77
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,54.5,43.73
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,48.97,38.68
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,43.49,33.49
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,34.19,24.61
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,24.82,14.74
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,157.67,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,342.88,248.56
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,476.02,397.44
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,538.81,458.49
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,609.97,522.22
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,652.32,558.82
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,691.2,590.83
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,540.46,464.71
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,375.54,321.09
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,385.06,327.59
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,392.84,332.11
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,207.69,174.47
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,44.47,32.52
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,69.33,53.6
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,95.12,75.19
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,89.97,70.73
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,85.02,66.49
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,119.14,94.89
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,152.14,121.98
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,114.69,90.81
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,78.49,60.61
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,85.55,66.57
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,92.41,72.34
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,88.5,69.11
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,84.63,65.94
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,81.15,63.1
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,77.7,63.2
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,76.83,62.55
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,75.91,61.87
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,73.9,60.23
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,71.84,58.54
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,64.88,52.58
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,57.86,46.51
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,58.28,46.94
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,68.93,56.46
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,57.57,46.21
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,49.69,38.86
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,38.73,28.53
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,27.8,17.18
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,106.08,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,278.15,196.58
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,401.96,334.92
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,477.15,402.69
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,551.06,464.73
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,593.26,498.46
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,632.51,528.06
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,655.52,543.74
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,674.96,556.08
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,676.67,554.05
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,679.21,552.74
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,424.16,349.45
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,136.69,109.7
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,142.88,115.15
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,148.94,119.75
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,288.8,234.87
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,403.39,323.53
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,391.1,310.61
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,376.54,296.41
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,352.65,275.31
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,327.99,253.38
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,300.63,228.67
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,272.41,203.32
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,240.46,176.23
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,208.78,151.1
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,154.68,103.59
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,82.98,67.12
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,102.87,84.59
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,139.0,115.8
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,112.08,92.56
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,90.24,73.74
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,85.05,69.56
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,82.28,67.4
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,74.06,60.26
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,65.64,52.84
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,56.5,44.81
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,47.19,36.38
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,36.11,26.06
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,24.94,14.76
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,12.54,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,27.74,13.97
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,51.47,38.99
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,92.32,76.47
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,122.9,104.81
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,151.94,131.25
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,180.18,156.42
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,232.58,202.76
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,267.93,233.65
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,183.76,158.18
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,111.11,92.41
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,152.81,129.12
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,205.85,175.07
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,207.51,175.95
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,209.14,176.88
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,225.71,190.8
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,240.45,202.95
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,255.0,214.76
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,266.68,223.76
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,293.83,244.62
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,309.8,254.48
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,270.82,220.89
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,240.25,195.44
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,217.66,175.96
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,196.49,158.56
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,174.18,141.55
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,158.99,139.25
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,144.03,126.01
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,128.82,112.48
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,127.07,110.94
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,121.91,106.3
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,112.1,97.76
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,102.02,88.87
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,89.79,77.72
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,77.21,66.09
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,64.21,53.99
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,50.9,41.39
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,37.52,28.47
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,23.91,14.62
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,12.27,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,120.51,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,303.55,204.42
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,444.67,377.71
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,519.84,449.41
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,593.78,514.62
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,398.12,350.34
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,158.03,136.25
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,175.2,151.3
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,191.7,164.99
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,168.29,143.27
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,135.34,113.45
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,144.31,120.8
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,153.14,127.88
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,238.05,200.49
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,317.48,265.73
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,313.49,260.88
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,308.83,255.79
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,313.58,257.99
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,315.38,257.29
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,314.86,254.46
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,313.01,249.7
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,302.43,234.75
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,281.5,209.82
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,232.12,174.18
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,201.82,157.02
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,177.13,139.25
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,155.27,132.32
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,147.16,125.56
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,133.88,114.21
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,129.77,110.88
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,122.3,104.54
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,112.48,96.26
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,102.37,87.6
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,75.95,63.9
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,54.24,44.18
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,45.06,35.84
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,40.09,31.13
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,32.49,23.73
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.99,15.5
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,66.36,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,235.91,148.48
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,367.53,307.57
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,448.19,382.07
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,527.3,450.33
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,293.73,255.88
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,31.31,22.07
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,380.02,331.36
