Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,668.43,563.89
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,676.37,566.37
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,680.47,567.53
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,394.32,334.15
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,90.31,72.39
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,110.4,89.62
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,130.17,106.05
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,176.94,145.28
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,229.41,188.27
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,210.65,171.92
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,188.74,153.3
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,171.32,138.79
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,155.19,125.43
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,152.17,122.67
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,149.16,119.96
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,151.01,121.37
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,152.03,122.16
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,149.41,120.1
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,145.78,123.41
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,118.06,99.36
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,88.94,73.87
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,70.75,57.88
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,51.39,40.69
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,45.97,36.0
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,40.56,31.25
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,45.63,35.89
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,56.73,45.92
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,50.87,40.55
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,45.04,35.03
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,36.14,26.53
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,27.25,17.1
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,13.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,79.5,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,253.4,147.49
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,391.61,321.09
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,469.16,393.94
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,545.75,460.8
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,286.29,246.29
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,6.83,0.25
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,49.45,37.05
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,100.93,80.83
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,111.33,89.11
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,121.64,97.21
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,227.63,186.71
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,330.42,270.64
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,397.79,324.55
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,444.21,360.38
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,392.42,316.51
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,335.51,269.23
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,321.2,256.18
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,306.95,243.14
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,304.9,239.73
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,299.22,232.82
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,260.68,201.5
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,228.2,176.13
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,227.94,168.56
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,208.57,145.84
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,176.02,127.09
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,156.27,128.78
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,141.55,116.7
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,132.72,109.58
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,125.74,103.8
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,122.51,101.24
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,112.86,93.29
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,102.94,85.02
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,76.66,62.13
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,51.26,39.78
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,45.95,35.06
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,40.66,30.18
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,33.13,23.13
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,25.71,15.33
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,215.06,118.21
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,405.71,335.65
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,482.19,408.15
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,558.07,474.06
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,603.13,511.85
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,640.33,541.32
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,663.22,557.55
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,682.34,570.01
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,689.09,572.38
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,691.91,571.62
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,683.89,562.16
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,672.05,548.97
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,653.09,529.23
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,626.15,503.45
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,597.15,476.49
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,565.01,446.78
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,528.22,413.29
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,488.55,376.96
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,444.58,337.0
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,398.55,294.69
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,348.9,248.68
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,297.91,201.84
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,245.3,155.96
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,192.02,113.08
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,137.6,77.4
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,83.41,66.89
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,68.53,54.3
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,67.3,53.37
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,66.23,52.57
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,65.21,51.8
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,62.67,49.8
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,60.12,47.77
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,56.61,44.73
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,49.04,38.03
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,44.05,33.65
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,39.1,29.13
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,31.54,22.01
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,24.05,14.22
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,184.72,90.36
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,340.79,276.8
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,422.96,352.62
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,504.0,421.72
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,560.15,467.83
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,613.04,509.21
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,639.61,529.01
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,662.59,545.42
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,674.52,553.06
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,679.16,555.01
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,673.49,547.68
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,663.93,537.16
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,647.74,521.5
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,627.56,502.53
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,598.52,477.15
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,566.29,448.84
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,529.13,415.34
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,491.28,380.4
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,446.91,340.46
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,400.45,297.93
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,350.79,252.18
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,299.59,205.07
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,246.63,157.82
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,192.93,113.7
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,137.75,76.82
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,82.64,66.18
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,73.34,58.42
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,71.67,57.2
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,64.02,50.65
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,63.25,50.1
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,61.02,48.36
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,58.8,46.59
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,55.21,43.47
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,51.63,40.3
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,43.04,32.72
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,38.43,28.49
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,31.6,22.08
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,24.91,15.04
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,196.45,88.6
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,369.66,304.52
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,450.78,380.85
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,531.25,449.58
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,578.21,487.81
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,622.35,521.49
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,451.13,381.1
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,256.09,215.4
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,241.65,202.56
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,242.51,201.52
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,251.5,207.76
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,259.82,213.34
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,264.17,215.4
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,267.97,216.99
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,205.72,165.75
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,143.46,114.39
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,144.17,114.79
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,144.88,115.05
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,162.72,129.14
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,178.92,141.62
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,174.92,137.92
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,170.84,134.28
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,144.49,113.4
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,119.88,93.96
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,140.41,109.66
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,154.71,122.04
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,147.73,122.57
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,142.03,117.97
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,121.43,100.57
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,102.78,84.7
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,93.39,76.9
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,83.89,68.87
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,66.93,54.02
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,58.81,46.83
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,53.05,41.77
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,47.33,36.53
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,37.67,27.55
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,27.99,17.76
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,0.73
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,12.15,4.98
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,16.73,9.16
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,21.71,13.65
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,26.7,18.09
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,31.69,22.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,36.7,26.8
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,46.35,35.15
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,56.03,43.42
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,60.69,47.36
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,65.39,51.31
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,70.18,55.23
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,74.94,59.1
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,72.87,57.12
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,70.87,55.24
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,106.49,85.23
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,141.35,114.07
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,126.63,101.68
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,112.53,89.92
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,116.83,93.37
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,120.91,96.61
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,109.11,86.82
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,97.54,77.24
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,92.84,73.26
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,88.19,69.32
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,86.53,71.29
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,84.88,69.98
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,86.2,71.3
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,87.36,72.49
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,78.83,65.2
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,70.21,57.76
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,68.98,56.74
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,71.51,59.0
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,62.9,51.31
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,54.2,43.31
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,42.11,31.93
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,29.93,19.75
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,15.11,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,169.68,53.72
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,324.97,263.65
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,409.06,343.88
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,492.06,416.27
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,548.98,463.97
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,602.74,507.01
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,630.05,527.88
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,653.82,545.24
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,665.72,551.95
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,670.18,552.7
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,433.32,358.42
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,159.14,127.51
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,175.24,140.36
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,201.24,160.75
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,171.77,136.05
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,154.71,121.65
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,183.59,144.65
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,215.5,169.6
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,191.06,149.79
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,166.93,130.44
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,201.88,156.8
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,227.13,174.38
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,206.27,157.82
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,187.47,143.48
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,153.81,103.51
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,88.6,58.39
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,75.16,59.17
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,73.77,58.09
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,70.55,55.45
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,67.26,52.73
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,64.79,50.83
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,62.33,48.89
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,58.88,45.95
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,51.16,39.21
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,46.27,34.98
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,41.42,30.61
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,33.9,23.65
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,26.48,16.14
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,191.1,45.28
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,366.13,287.69
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,446.9,364.19
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,527.44,432.37
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,574.95,471.51
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,619.81,506.59
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,645.5,525.84
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,663.47,538.66
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,671.08,542.53
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,674.83,543.29
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,532.45,428.07
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,385.61,308.04
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,406.8,323.76
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,424.25,335.64
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,516.27,406.27
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,567.96,442.9
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,531.85,410.2
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,492.99,375.15
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,449.59,336.59
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,403.97,295.53
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,357.21,252.37
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,307.49,206.91
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,255.49,161.47
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,202.64,118.6
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,147.54,81.26
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,92.0,58.59
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,69.51,53.51
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,68.31,52.72
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,64.33,49.45
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,60.27,46.11
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,60.78,46.76
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,61.5,47.57
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,58.08,44.78
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,50.46,38.28
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,45.54,34.08
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,40.65,29.72
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,32.78,22.52
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,24.92,14.81
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,12.18,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,12.64,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,31.24,21.04
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,57.0,45.6
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,81.01,68.23
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,115.73,100.39
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,138.94,121.83
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,157.35,138.24
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,175.17,153.78
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,188.96,165.47
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,202.3,176.57
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,154.2,132.69
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,123.86,104.72
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,167.45,143.37
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,220.3,189.45
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,364.43,315.53
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,477.69,409.59
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,422.49,359.54
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,366.29,309.78
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,323.89,272.25
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,282.78,236.57
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,278.54,229.73
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,269.03,217.4
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,245.6,188.31
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,206.32,145.99
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,158.5,108.35
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,108.79,81.31
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,88.76,76.71
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,81.56,70.22
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,72.22,61.73
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,67.32,57.31
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,64.77,55.07
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,62.21,52.79
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,57.96,48.88
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,53.66,44.85
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,48.66,40.05
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,40.28,31.95
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,33.09,24.85
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,25.96,17.25
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,213.56,21.19
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,404.76,338.89
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,487.51,425.61
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,568.64,499.58
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,615.55,542.04
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,659.3,579.59
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,683.29,598.15
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,703.51,612.76
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,604.22,527.88
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,492.63,429.94
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,528.03,458.6
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,565.56,487.16
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,616.32,527.78
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,648.12,551.64
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,555.97,470.46
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,457.19,385.21
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,374.97,314.57
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,305.35,255.03
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,341.52,281.39
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,359.92,289.62
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,326.35,256.37
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,289.93,220.62
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,254.23,179.7
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,206.08,129.4
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,150.01,88.09
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,93.93,62.5
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,74.58,62.67
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,72.9,61.29
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,70.69,59.4
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,62.48,52.01
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,59.8,49.78
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,57.1,47.48
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,53.82,44.51
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,50.54,41.48
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,45.87,37.12
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,41.24,32.64
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,34.24,25.78
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,25.14,16.51
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,15.5,0.15,1.5,33.5,186.57,0.0
2016,12,20,8,0,363.0,31.0,0.1,2.0,67.0,361.8,287.97
2016,12,20,8,15,456.0,40.0,0.2,2.5,110.5,443.63,367.1
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,525.41,436.24
2016,12,20,8,45,604.5,55.0,0.45,3.5,199.5,572.85,475.95
2016,12,20,9,0,660.0,61.0,0.6,4.0,245.0,617.7,512.0
2016,12,20,9,15,697.5,65.5,0.75,4.5,288.5,638.75,528.48
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,662.16,546.21
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,670.83,551.25
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,675.65,553.27
2016,12,20,10,15,802.5,79.5,1.3,7.5,443.5,671.14,548.17
2016,12,20,10,30,821.0,82.0,1.4,8.0,477.0,662.76,539.49
2016,12,20,10,45,832.5,84.0,1.55,9.0,504.5,645.36,523.19
2016,12,20,11,0,844.0,86.0,1.7,10.0,532.0,624.4,503.86
2016,12,20,11,15,852.5,87.0,1.8,10.5,552.0,597.13,479.9
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,566.61,452.91
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,530.72,421.33
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,490.89,385.79
2016,12,20,12,15,569.5,178.0,2.25,12.0,511.0,392.15,307.14
2016,12,20,12,30,264.0,269.0,2.3,12.0,425.0,310.22,244.22
2016,12,20,12,45,140.5,242.0,2.35,12.5,325.0,228.71,180.07
2016,12,20,13,0,17.0,215.0,2.4,13.0,225.0,164.73,131.19
2016,12,20,13,15,25.0,222.0,2.4,13.0,236.5,168.4,133.96
