Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,30,33.0,229.0,2.4,13.0,248.0,166.53,132.09
2016,12,20,13,45,95.0,236.5,2.45,13.5,287.5,170.67,133.19
2016,12,20,14,0,157.0,244.0,2.5,14.0,327.0,161.43,126.7
2016,12,20,14,15,494.0,161.0,2.45,14.0,404.0,108.47,89.75
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,69.13,55.59
2016,12,20,14,45,796.0,80.5,2.4,14.0,444.5,70.4,56.88
2016,12,20,15,0,761.0,83.0,2.4,14.0,408.0,71.9,58.32
2016,12,20,15,15,735.0,79.5,2.2,13.5,369.5,69.2,56.18
2016,12,20,15,30,709.0,76.0,2.0,13.0,331.0,61.38,49.45
2016,12,20,15,45,677.0,70.0,1.8,13.0,288.5,56.94,45.56
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,52.43,41.54
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,47.61,37.28
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,42.82,32.89
2016,12,20,16,45,445.5,42.5,1.35,10.0,113.0,35.05,25.6
2016,12,20,17,0,359.0,33.0,1.3,9.0,70.0,27.31,17.81
2016,12,20,17,15,179.5,16.5,1.35,8.5,35.0,13.37,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,15.5,3.25,5.0,33.0,184.72,0.0
2016,12,21,8,0,360.0,31.0,3.6,6.0,66.0,359.46,288.28
2016,12,21,8,15,454.5,40.0,3.55,6.5,109.5,442.49,372.96
2016,12,21,8,30,549.0,49.0,3.5,7.0,153.0,525.49,445.9
2016,12,21,8,45,608.0,54.5,3.5,8.0,199.0,575.07,487.33
2016,12,21,9,0,667.0,60.0,3.5,9.0,245.0,622.04,524.22
2016,12,21,9,15,704.5,64.5,3.7,10.0,288.5,643.28,539.62
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,666.73,555.96
2016,12,21,9,45,768.0,72.0,4.1,12.0,371.5,675.96,560.61
2016,12,21,10,0,794.0,75.0,4.3,13.0,411.0,681.28,562.36
2016,12,21,10,15,558.0,137.0,4.3,13.5,382.5,557.01,459.53
2016,12,21,10,30,322.0,199.0,4.3,14.0,354.0,426.24,350.41
2016,12,21,10,45,238.5,221.0,4.35,14.5,339.5,364.93,298.75
2016,12,21,11,0,155.0,243.0,4.4,15.0,325.0,321.01,260.77
2016,12,21,11,15,150.5,252.5,4.4,15.5,334.5,315.3,254.77
2016,12,21,11,30,146.0,262.0,4.4,16.0,344.0,309.13,248.34
2016,12,21,11,45,166.0,268.0,4.4,16.5,363.0,311.9,249.1
2016,12,21,12,0,186.0,274.0,4.4,17.0,382.0,312.31,247.67
2016,12,21,12,15,304.5,255.0,4.4,17.0,434.0,337.45,264.9
2016,12,21,12,30,423.0,236.0,4.4,17.0,486.0,349.14,269.54
2016,12,21,12,45,428.0,233.0,4.4,17.5,484.0,319.24,241.98
2016,12,21,13,0,433.0,230.0,4.4,18.0,482.0,288.14,213.54
2016,12,21,13,15,653.0,157.0,4.35,18.0,529.0,256.74,177.07
2016,12,21,13,30,873.0,84.0,4.3,18.0,576.0,206.52,125.56
2016,12,21,13,45,631.0,148.0,4.25,18.5,497.5,163.15,104.3
2016,12,21,14,0,389.0,212.0,4.2,19.0,419.0,150.8,111.92
2016,12,21,14,15,384.5,202.0,4.1,19.0,398.0,133.93,109.84
2016,12,21,14,30,380.0,192.0,4.0,19.0,377.0,128.45,105.39
2016,12,21,14,45,335.0,184.0,3.9,19.0,338.5,123.15,101.07
2016,12,21,15,0,290.0,176.0,3.8,19.0,300.0,117.81,96.72
2016,12,21,15,15,279.5,161.0,3.4,18.5,271.5,109.06,89.56
2016,12,21,15,30,269.0,146.0,3.0,18.0,243.0,100.06,82.11
2016,12,21,15,45,465.0,103.5,2.7,17.5,246.0,75.29,60.78
2016,12,21,16,0,661.0,61.0,2.4,17.0,249.0,50.38,39.03
2016,12,21,16,15,605.0,55.5,2.2,16.0,203.5,45.85,35.11
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,41.37,31.05
2016,12,21,16,45,460.5,41.0,1.85,14.0,114.5,33.92,24.16
2016,12,21,17,0,372.0,32.0,1.7,13.0,71.0,26.51,16.86
2016,12,21,17,15,186.0,16.0,1.75,12.5,35.5,12.96,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.0,169.45,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,62.0,329.14,262.84
2016,12,22,8,15,415.0,41.5,4.55,7.5,105.0,413.97,349.75
2016,12,22,8,30,511.0,51.0,4.7,8.0,148.0,498.72,425.27
2016,12,22,8,45,574.5,57.5,4.9,8.5,193.5,553.28,472.86
2016,12,22,9,0,638.0,64.0,5.1,9.0,239.0,605.23,516.16
2016,12,22,9,15,676.5,68.5,5.05,9.5,282.5,632.33,536.93
2016,12,22,9,30,715.0,73.0,5.0,10.0,326.0,656.04,554.07
2016,12,22,9,45,742.5,76.5,5.0,10.5,365.5,662.78,557.32
2016,12,22,10,0,770.0,80.0,5.0,11.0,405.0,670.28,561.05
2016,12,22,10,15,789.0,82.5,4.85,11.5,439.0,666.61,554.73
2016,12,22,10,30,808.0,85.0,4.7,12.0,473.0,659.07,544.87
2016,12,22,10,45,821.5,86.5,4.6,12.5,500.5,642.96,528.35
2016,12,22,11,0,835.0,88.0,4.5,13.0,528.0,623.21,508.85
2016,12,22,11,15,843.5,89.5,4.4,13.5,548.5,596.89,483.99
2016,12,22,11,30,852.0,91.0,4.3,14.0,569.0,567.32,456.27
2016,12,22,11,45,872.0,85.5,4.2,14.5,584.5,531.59,423.42
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,495.38,389.44
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,453.09,350.74
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,408.6,309.46
2016,12,22,12,45,892.0,81.5,3.85,15.5,604.5,360.64,264.37
2016,12,22,13,0,889.0,82.0,3.8,16.0,600.0,311.29,218.08
2016,12,22,13,15,884.5,81.5,3.75,16.0,588.5,259.67,171.3
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,207.28,126.69
2016,12,22,13,45,872.0,80.0,3.65,16.0,557.5,153.62,87.79
2016,12,22,14,0,864.0,79.0,3.6,16.0,538.0,100.01,62.31
2016,12,22,14,15,852.0,77.5,3.55,16.0,511.5,69.1,55.03
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,67.9,54.11
2016,12,22,14,45,817.5,75.5,3.45,16.0,450.5,67.21,53.62
2016,12,22,15,0,795.0,75.0,3.4,16.0,416.0,66.57,53.19
2016,12,22,15,15,770.5,72.0,3.1,15.5,377.5,64.09,51.23
2016,12,22,15,30,746.0,69.0,2.8,15.0,339.0,61.6,49.25
2016,12,22,15,45,707.0,65.0,2.55,14.5,295.5,58.12,46.33
2016,12,22,16,0,668.0,61.0,2.3,14.0,252.0,50.46,39.61
2016,12,22,16,15,612.5,55.5,2.1,13.5,206.5,45.92,35.55
2016,12,22,16,30,557.0,50.0,1.9,13.0,161.0,41.43,31.38
2016,12,22,16,45,463.5,41.5,1.7,12.5,117.0,34.33,24.71
2016,12,22,17,0,370.0,33.0,1.5,12.0,73.0,27.31,17.7
2016,12,22,17,15,185.0,16.5,1.55,11.5,36.5,13.36,0.71
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.0,2.6,9.5,15.0,11.5,0.0
2016,12,23,8,0,0.0,30.0,3.0,10.0,30.0,27.98,16.58
2016,12,23,8,15,13.0,49.5,3.2,10.5,52.0,67.25,51.66
2016,12,23,8,30,26.0,69.0,3.4,11.0,74.0,97.44,78.63
2016,12,23,8,45,36.0,88.5,3.6,11.5,97.5,123.85,101.91
2016,12,23,9,0,46.0,108.0,3.8,12.0,121.0,149.25,123.84
2016,12,23,9,15,52.5,126.5,3.85,12.5,143.5,169.7,140.98
2016,12,23,9,30,59.0,145.0,3.9,13.0,166.0,189.43,157.15
2016,12,23,9,45,63.0,161.5,3.95,13.5,186.5,204.08,168.7
2016,12,23,10,0,67.0,178.0,4.0,14.0,207.0,218.15,179.56
2016,12,23,10,15,41.0,177.5,4.0,14.5,195.5,191.87,156.37
2016,12,23,10,30,15.0,177.0,4.0,15.0,184.0,156.4,125.81
2016,12,23,10,45,16.0,187.0,4.0,16.0,195.0,163.27,130.75
2016,12,23,11,0,17.0,197.0,4.0,17.0,206.0,170.0,135.45
2016,12,23,11,15,19.0,205.5,4.05,17.0,216.0,175.81,139.93
2016,12,23,11,30,21.0,214.0,4.1,17.0,226.0,181.34,144.16
2016,12,23,11,45,20.5,217.0,4.15,17.5,229.0,180.77,143.16
2016,12,23,12,0,20.0,220.0,4.2,18.0,232.0,180.23,142.23
2016,12,23,12,15,20.0,221.5,4.2,18.0,233.5,178.72,140.81
2016,12,23,12,30,20.0,223.0,4.2,18.0,235.0,177.14,139.35
2016,12,23,12,45,53.5,245.5,4.2,18.5,277.0,202.1,158.11
2016,12,23,13,0,87.0,268.0,4.2,19.0,319.0,219.37,170.01
2016,12,23,13,15,52.5,240.0,4.15,19.0,270.5,184.31,142.82
2016,12,23,13,30,18.0,212.0,4.1,19.0,222.0,157.5,122.75
2016,12,23,13,45,9.0,171.0,4.1,19.5,176.0,126.76,98.25
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,97.25,74.57
2016,12,23,14,15,0.0,137.5,3.95,20.0,137.5,101.75,82.1
2016,12,23,14,30,0.0,145.0,3.8,20.0,145.0,106.22,86.05
2016,12,23,14,45,0.0,123.5,3.65,20.0,123.5,91.65,73.75
2016,12,23,15,0,0.0,102.0,3.5,20.0,102.0,76.75,61.09
2016,12,23,15,15,0.0,92.0,3.05,19.5,92.0,69.49,55.07
2016,12,23,15,30,0.0,82.0,2.6,19.0,82.0,62.17,48.93
2016,12,23,15,45,251.0,84.5,2.2,19.0,156.5,59.9,47.03
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,68.12,54.2
2016,12,23,16,15,443.5,77.5,1.55,18.0,188.5,58.05,45.5
2016,12,23,16,30,385.0,68.0,1.3,17.0,146.0,50.98,39.22
2016,12,23,16,45,301.5,54.5,1.1,16.5,105.5,40.92,30.02
2016,12,23,17,0,218.0,41.0,0.9,16.0,65.0,30.82,20.39
2016,12,23,17,15,109.0,20.5,0.9,16.0,32.5,15.55,2.34
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.5,16.5,2.75,17.5,28.0,137.92,0.0
2016,12,24,8,0,245.0,33.0,3.0,18.0,56.0,274.73,207.43
2016,12,24,8,15,340.0,44.5,3.1,18.0,96.5,359.45,291.12
2016,12,24,8,30,435.0,56.0,3.2,18.0,137.0,445.69,365.13
2016,12,24,8,45,499.0,63.5,3.3,18.5,181.0,502.5,412.09
2016,12,24,9,0,563.0,71.0,3.4,19.0,225.0,556.63,454.86
2016,12,24,9,15,604.5,76.5,3.6,19.5,267.0,588.08,478.74
2016,12,24,9,30,646.0,82.0,3.8,20.0,309.0,616.16,499.24
2016,12,24,9,45,680.5,84.5,4.0,20.5,348.5,631.8,509.71
2016,12,24,10,0,715.0,87.0,4.2,21.0,388.0,643.63,516.86
2016,12,24,10,15,371.0,137.5,4.35,21.5,294.5,428.13,344.8
2016,12,24,10,30,27.0,188.0,4.5,22.0,201.0,175.01,137.47
2016,12,24,10,45,13.5,119.0,4.7,22.5,125.5,102.23,78.36
2016,12,24,11,0,0.0,50.0,4.9,23.0,50.0,38.32,25.82
2016,12,24,11,15,64.0,155.5,5.0,23.0,192.0,166.9,130.7
2016,12,24,11,30,128.0,261.0,5.1,23.0,334.0,299.66,235.14
2016,12,24,11,45,66.0,222.5,5.2,23.5,260.0,215.47,167.58
2016,12,24,12,0,4.0,184.0,5.3,24.0,186.0,144.51,110.85
2016,12,24,12,15,14.5,207.5,5.3,24.0,216.0,165.75,127.6
2016,12,24,12,30,25.0,231.0,5.3,24.0,246.0,185.07,142.54
2016,12,24,12,45,115.5,253.0,5.35,24.0,320.5,230.14,175.59
2016,12,24,13,0,206.0,275.0,5.4,24.0,395.0,257.43,193.05
2016,12,24,13,15,103.0,185.5,5.35,24.0,245.5,159.36,118.59
2016,12,24,13,30,0.0,96.0,5.3,24.0,96.0,73.74,54.28
2016,12,24,13,45,0.0,82.0,5.3,24.0,82.0,63.08,45.75
2016,12,24,14,0,0.0,68.0,5.3,24.0,68.0,52.22,37.01
2016,12,24,14,15,0.0,64.5,5.15,24.0,64.5,49.5,36.64
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,46.78,34.4
2016,12,24,14,45,0.0,61.0,4.85,24.0,61.0,46.76,34.47
2016,12,24,15,0,0.0,61.0,4.7,24.0,61.0,46.75,34.54
2016,12,24,15,15,0.0,55.0,4.45,23.5,55.0,42.11,30.71
2016,12,24,15,30,0.0,49.0,4.2,23.0,49.0,37.47,26.85
2016,12,24,15,45,266.5,65.0,4.0,22.5,141.5,47.29,35.46
2016,12,24,16,0,533.0,81.0,3.8,22.0,234.0,63.82,49.85
2016,12,24,16,15,474.0,72.5,3.8,21.5,191.0,57.58,44.44
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,48.51,36.43
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,39.67,28.35
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,30.87,19.98
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.56,2.82
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.0,14.5,5.95,18.5,29.5,168.2,0.0
2016,12,25,8,0,326.0,29.0,6.2,19.0,59.0,332.04,250.81
2016,12,25,8,15,423.5,38.0,6.5,19.0,101.5,416.86,338.84
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,502.22,413.96
2016,12,25,8,45,580.0,53.5,7.1,19.5,189.0,553.37,457.89
2016,12,25,9,0,639.0,60.0,7.4,20.0,234.0,602.14,497.81
2016,12,25,9,15,473.0,97.0,7.6,20.5,238.0,504.42,418.17
2016,12,25,9,30,307.0,134.0,7.8,21.0,242.0,395.32,326.23
2016,12,25,9,45,308.5,152.0,8.0,21.5,271.0,407.0,334.14
2016,12,25,10,0,310.0,170.0,8.2,22.0,300.0,416.66,339.97
2016,12,25,10,15,202.5,191.5,8.25,22.0,279.0,336.01,272.32
2016,12,25,10,30,95.0,213.0,8.3,22.0,258.0,260.32,208.54
2016,12,25,10,45,51.5,196.5,8.35,22.5,221.5,207.06,164.03
2016,12,25,11,0,8.0,180.0,8.4,23.0,185.0,149.66,116.37
2016,12,25,11,15,4.0,155.0,8.3,23.0,157.5,124.49,95.84
2016,12,25,11,30,0.0,130.0,8.2,23.0,130.0,101.1,76.77
2016,12,25,11,45,2.0,156.5,8.1,23.5,157.5,122.81,94.04
2016,12,25,12,0,4.0,183.0,8.0,24.0,185.0,143.77,110.54
2016,12,25,12,15,4.5,184.5,7.85,24.0,187.0,143.92,110.55
2016,12,25,12,30,5.0,186.0,7.7,24.0,189.0,143.99,110.53
2016,12,25,12,45,399.0,150.5,7.55,24.5,384.0,253.12,187.26
2016,12,25,13,0,793.0,115.0,7.4,25.0,579.0,313.92,218.49
2016,12,25,13,15,561.5,180.0,7.15,25.0,505.5,256.07,176.74
2016,12,25,13,30,330.0,245.0,6.9,25.0,432.0,222.71,158.4
2016,12,25,13,45,326.0,238.5,6.65,25.0,418.0,192.41,136.0
2016,12,25,14,0,322.0,232.0,6.4,25.0,404.0,162.42,118.39
2016,12,25,14,15,203.5,224.5,6.15,24.5,331.0,146.83,118.41
2016,12,25,14,30,85.0,217.0,5.9,24.0,258.0,144.36,116.78
2016,12,25,14,45,42.5,140.5,5.7,24.0,161.0,100.46,80.05
2016,12,25,15,0,0.0,64.0,5.5,24.0,64.0,49.07,36.5
2016,12,25,15,15,0.0,58.0,5.2,23.5,58.0,44.42,32.69
2016,12,25,15,30,0.0,52.0,4.9,23.0,52.0,39.79,28.84
2016,12,25,15,45,233.0,75.5,4.6,23.0,143.0,53.72,40.92
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,72.53,57.13
2016,12,25,16,15,404.5,88.5,4.05,22.5,191.0,65.01,50.65
2016,12,25,16,30,343.0,78.0,3.8,22.0,148.0,57.43,43.94
2016,12,25,16,45,247.5,63.0,3.55,21.5,106.5,46.45,34.1
2016,12,25,17,0,152.0,48.0,3.3,21.0,65.0,35.09,23.55
2016,12,25,17,15,76.0,24.0,3.3,21.0,32.5,18.07,4.85
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,143.5,15.5,2.35,19.5,28.5,154.47,0.0
2016,12,26,8,0,287.0,31.0,2.6,20.0,57.0,304.15,225.54
2016,12,26,8,15,386.5,41.0,2.6,20.0,98.5,392.06,313.38
2016,12,26,8,30,486.0,51.0,2.6,20.0,140.0,480.3,387.74
2016,12,26,8,45,552.5,57.0,2.65,20.5,185.0,537.0,433.71
2016,12,26,9,0,619.0,63.0,2.7,21.0,230.0,591.14,475.45
2016,12,26,9,15,659.0,67.5,2.8,21.5,273.5,619.94,496.53
2016,12,26,9,30,699.0,72.0,2.9,22.0,317.0,645.42,514.35
2016,12,26,9,45,735.5,73.0,3.0,22.5,357.5,656.73,521.08
2016,12,26,10,0,772.0,74.0,3.1,23.0,398.0,668.55,528.06
2016,12,26,10,15,790.5,76.5,3.2,23.0,432.0,665.01,524.49
2016,12,26,10,30,809.0,79.0,3.3,23.0,466.0,657.66,517.25
2016,12,26,10,45,830.5,78.0,3.4,23.5,495.0,644.56,504.67
2016,12,26,11,0,852.0,77.0,3.5,24.0,524.0,622.88,485.62
2016,12,26,11,15,437.5,147.0,3.5,24.0,377.5,412.71,322.99
2016,12,26,11,30,23.0,217.0,3.5,24.0,231.0,185.23,142.85
2016,12,26,11,45,187.0,233.5,3.55,24.5,342.5,295.83,229.38
2016,12,26,12,0,351.0,250.0,3.6,25.0,454.0,380.44,291.2
2016,12,26,12,15,354.5,251.5,3.5,25.0,459.0,359.96,272.92
2016,12,26,12,30,358.0,253.0,3.4,25.0,464.0,338.24,253.78
2016,12,26,12,45,201.5,251.0,3.35,25.5,370.0,257.82,192.91
2016,12,26,13,0,45.0,249.0,3.3,26.0,276.0,196.03,148.35
2016,12,26,13,15,63.0,253.0,3.15,26.0,289.5,195.81,147.32
2016,12,26,13,30,81.0,257.0,3.0,26.0,303.0,192.9,144.13
2016,12,26,13,45,444.0,176.0,2.95,26.0,415.0,166.09,109.47
2016,12,26,14,0,807.0,95.0,2.9,26.0,527.0,108.87,64.24
2016,12,26,14,15,794.0,93.0,2.65,25.5,501.0,78.55,60.8
2016,12,26,14,30,781.0,91.0,2.4,25.0,475.0,77.23,59.96
2016,12,26,14,45,759.5,89.5,2.2,25.0,442.0,76.13,59.15
2016,12,26,15,0,738.0,88.0,2.0,25.0,409.0,69.33,53.53
2016,12,26,15,15,711.5,84.5,1.7,24.5,370.5,66.89,51.7
2016,12,26,15,30,685.0,81.0,1.4,24.0,332.0,64.46,49.84
2016,12,26,15,45,640.5,77.0,1.15,24.0,289.5,61.42,47.33
2016,12,26,16,0,596.0,73.0,0.9,24.0,247.0,58.45,44.81
2016,12,26,16,15,539.0,66.0,0.75,23.5,203.0,53.12,40.26
2016,12,26,16,30,482.0,59.0,0.6,23.0,159.0,47.81,35.57
2016,12,26,16,45,387.0,49.5,0.5,22.5,116.0,40.21,28.73
2016,12,26,17,0,292.0,40.0,0.4,22.0,73.0,30.5,19.77
2016,12,26,17,15,146.0,20.0,0.4,21.5,36.5,15.3,3.77
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,14.0,5.5,4.16,0.0
2016,12,27,8,0,0.0,11.0,2.2,14.0,11.0,8.35,0.76
2016,12,27,8,15,0.0,19.5,2.2,14.0,19.5,14.83,6.75
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,21.34,12.52
2016,12,27,8,45,0.0,37.5,2.2,14.5,37.5,28.63,18.88
2016,12,27,9,0,0.0,47.0,2.2,15.0,47.0,35.94,25.16
2016,12,27,9,15,0.0,56.5,2.15,15.5,56.5,43.27,31.37
2016,12,27,9,30,0.0,66.0,2.1,16.0,66.0,50.61,37.49
2016,12,27,9,45,0.0,74.5,2.05,16.5,74.5,57.31,42.98
2016,12,27,10,0,0.0,83.0,2.0,17.0,83.0,64.23,48.59
2016,12,27,10,15,0.0,90.5,2.0,17.5,90.5,70.25,53.39
2016,12,27,10,30,0.0,98.0,2.0,18.0,98.0,76.23,58.12
2016,12,27,10,45,0.0,104.5,2.0,18.5,104.5,81.33,62.08
2016,12,27,11,0,0.0,111.0,2.0,19.0,111.0,86.38,65.99
2016,12,27,11,15,273.5,147.5,2.0,19.0,300.5,303.85,243.65
2016,12,27,11,30,547.0,184.0,2.0,19.0,490.0,486.16,381.47
2016,12,27,11,45,310.5,223.5,2.0,19.0,398.5,360.02,281.71
2016,12,27,12,0,74.0,263.0,2.0,19.0,307.0,246.74,193.05
2016,12,27,12,15,73.0,266.0,1.95,19.0,309.5,240.63,188.01
2016,12,27,12,30,72.0,269.0,1.9,19.0,312.0,234.32,182.45
2016,12,27,12,45,53.5,255.5,1.85,19.5,287.5,210.24,163.03
2016,12,27,13,0,35.0,242.0,1.8,20.0,263.0,188.73,145.99
2016,12,27,13,15,43.5,243.5,1.75,20.0,269.0,185.62,143.05
2016,12,27,13,30,52.0,245.0,1.7,20.0,275.0,181.12,139.04
2016,12,27,13,45,97.0,246.5,1.65,20.0,300.0,179.25,136.03
2016,12,27,14,0,142.0,248.0,1.6,20.0,325.0,166.76,126.83
2016,12,27,14,15,416.0,185.0,1.55,20.0,393.5,120.61,97.73
2016,12,27,14,30,690.0,122.0,1.5,20.0,462.0,89.89,71.93
2016,12,27,14,45,675.5,116.0,1.5,20.0,430.5,86.44,69.18
2016,12,27,15,0,661.0,110.0,1.5,20.0,399.0,82.95,66.35
2016,12,27,15,15,632.0,105.0,1.45,20.0,361.5,79.87,63.85
2016,12,27,15,30,603.0,100.0,1.4,20.0,324.0,76.81,61.35
2016,12,27,15,45,562.0,94.0,1.35,20.0,282.0,72.84,58.02
2016,12,27,16,0,521.0,88.0,1.3,20.0,240.0,68.9,54.64
2016,12,27,16,15,463.5,78.5,1.15,19.5,197.0,58.94,46.02
2016,12,27,16,30,406.0,69.0,1.0,19.0,154.0,51.87,39.73
2016,12,27,16,45,321.5,56.5,0.9,18.5,112.5,42.47,31.21
2016,12,27,17,0,237.0,44.0,0.8,18.0,71.0,33.06,22.36
2016,12,27,17,15,133.0,26.5,0.8,17.5,40.0,19.99,7.45
2016,12,27,17,30,29.0,9.0,0.8,17.0,9.0,7.08,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,26.0,17.0,3.35,18.5,19.0,32.69,0.0
2016,12,28,8,0,52.0,34.0,3.7,19.0,38.0,99.61,70.27
2016,12,28,8,15,101.5,55.0,3.9,19.5,71.0,162.61,129.13
2016,12,28,8,30,151.0,76.0,4.1,20.0,104.0,237.88,193.37
2016,12,28,8,45,191.5,94.5,4.3,20.5,140.0,285.98,234.3
2016,12,28,9,0,232.0,113.0,4.5,21.0,176.0,333.03,273.14
2016,12,28,9,15,259.0,129.5,4.55,21.0,211.0,365.36,299.28
2016,12,28,9,30,286.0,146.0,4.6,21.0,246.0,396.02,323.39
2016,12,28,9,45,326.0,152.5,4.7,21.5,279.0,422.25,343.31
2016,12,28,10,0,366.0,159.0,4.8,22.0,312.0,446.63,361.25
2016,12,28,10,15,357.0,181.0,4.8,22.5,340.5,450.7,361.78
2016,12,28,10,30,348.0,203.0,4.8,23.0,369.0,452.61,360.66
2016,12,28,10,45,210.5,217.5,4.85,23.5,320.0,346.57,274.71
2016,12,28,11,0,73.0,232.0,4.9,24.0,271.0,249.6,195.57
2016,12,28,11,15,163.0,243.5,4.9,24.0,334.0,317.42,249.18
2016,12,28,11,30,253.0,255.0,4.9,24.0,397.0,375.93,293.68
2016,12,28,11,45,322.5,248.0,4.9,24.5,433.5,388.13,300.98
2016,12,28,12,0,392.0,241.0,4.9,25.0,470.0,394.32,302.87
2016,12,28,12,15,553.0,193.5,4.85,25.0,519.5,407.69,309.01
2016,12,28,12,30,714.0,146.0,4.8,25.0,569.0,402.59,298.65
2016,12,28,12,45,734.0,137.0,4.75,25.5,569.5,360.38,260.11
2016,12,28,13,0,754.0,128.0,4.7,26.0,570.0,315.18,218.91
2016,12,28,13,15,513.0,192.5,4.6,26.0,491.0,257.94,178.75
2016,12,28,13,30,272.0,257.0,4.5,26.0,412.0,223.01,159.79
2016,12,28,13,45,270.0,248.5,4.4,26.0,398.0,194.63,138.59
2016,12,28,14,0,268.0,240.0,4.3,26.0,384.0,166.51,121.06
2016,12,28,14,15,286.5,224.5,4.1,26.0,372.0,143.76,114.86
2016,12,28,14,30,305.0,209.0,3.9,26.0,360.0,136.08,108.73
2016,12,28,14,45,297.5,195.0,3.75,26.0,334.0,128.44,102.61
2016,12,28,15,0,290.0,181.0,3.6,26.0,308.0,120.61,96.3
2016,12,28,15,15,471.5,135.0,3.2,25.5,319.5,94.46,74.74
2016,12,28,15,30,653.0,89.0,2.8,25.0,331.0,69.59,53.98
2016,12,28,15,45,619.0,82.5,2.4,24.5,290.0,65.07,50.35
2016,12,28,16,0,585.0,76.0,2.0,24.0,249.0,60.5,46.57
2016,12,28,16,15,530.5,69.0,1.8,23.0,205.5,55.28,42.21
2016,12,28,16,30,476.0,62.0,1.6,22.0,162.0,50.07,37.68
2016,12,28,16,45,397.0,51.0,1.45,21.5,120.0,41.43,29.92
2016,12,28,17,0,318.0,40.0,1.3,21.0,78.0,32.74,21.82
2016,12,28,17,15,192.0,25.5,1.35,20.5,45.0,19.46,7.46
2016,12,28,17,30,66.0,11.0,1.4,20.0,12.0,8.65,0.0
2016,12,28,17,45,33.0,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,84.5,15.0,5.4,11.0,22.5,74.59,0.0
2016,12,29,8,0,169.0,30.0,5.4,11.0,45.0,213.5,161.41
2016,12,29,8,15,206.0,47.5,5.5,11.0,77.0,261.09,217.27
2016,12,29,8,30,243.0,65.0,5.6,11.0,109.0,308.07,261.35
2016,12,29,8,45,266.0,81.5,5.7,11.0,142.5,323.98,277.53
2016,12,29,9,0,289.0,98.0,5.8,11.0,176.0,356.14,305.67
2016,12,29,9,15,298.5,115.0,5.95,11.0,208.0,376.82,322.93
2016,12,29,9,30,308.0,132.0,6.1,11.0,240.0,395.58,337.99
2016,12,29,9,45,310.5,149.0,6.3,11.5,269.0,407.07,345.87
2016,12,29,10,0,313.0,166.0,6.5,12.0,298.0,416.6,351.89
2016,12,29,10,15,257.0,189.0,6.45,12.0,303.0,389.15,326.67
2016,12,29,10,30,201.0,212.0,6.4,12.0,308.0,347.26,289.96
2016,12,29,10,45,151.5,225.0,6.4,12.0,300.0,315.8,262.13
2016,12,29,11,0,102.0,238.0,6.4,12.0,292.0,273.97,226.01
2016,12,29,11,15,131.0,250.0,6.35,12.0,322.0,304.91,251.01
2016,12,29,11,30,160.0,262.0,6.3,12.0,352.0,320.58,263.05
2016,12,29,11,45,200.0,266.0,6.3,12.5,381.0,331.87,270.75
2016,12,29,12,0,240.0,270.0,6.3,13.0,410.0,339.26,274.72
2016,12,29,12,15,398.5,232.0,6.2,13.0,467.0,366.37,293.47
2016,12,29,12,30,557.0,194.0,6.1,13.0,524.0,377.75,296.95
2016,12,29,12,45,485.5,215.5,6.1,13.5,502.5,334.93,259.14
2016,12,29,13,0,414.0,237.0,6.1,14.0,481.0,295.09,224.89
2016,12,29,13,15,416.0,231.5,6.0,14.0,472.5,263.34,196.13
2016,12,29,13,30,418.0,226.0,5.9,14.0,464.0,229.24,166.53
2016,12,29,13,45,209.0,190.0,5.8,14.0,309.0,153.29,113.94
2016,12,29,14,0,0.0,154.0,5.7,14.0,154.0,113.63,90.03
2016,12,29,14,15,0.0,147.0,5.65,14.0,147.0,108.13,89.62
2016,12,29,14,30,0.0,140.0,5.6,14.0,140.0,103.14,85.42
2016,12,29,14,45,289.5,132.5,5.55,14.0,259.5,92.51,76.27
2016,12,29,15,0,579.0,125.0,5.5,14.0,379.0,91.81,75.83
2016,12,29,15,15,696.5,95.5,5.25,13.5,374.5,74.19,60.55
2016,12,29,15,30,814.0,66.0,5.0,13.0,370.0,60.34,48.48
2016,12,29,15,45,782.0,62.0,4.8,13.0,325.5,56.79,45.4
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,53.22,42.23
2016,12,29,16,15,700.0,53.5,4.15,12.0,233.5,49.02,38.58
2016,12,29,16,30,650.0,49.0,3.7,11.0,186.0,44.88,34.82
2016,12,29,16,45,567.0,41.5,3.3,10.5,139.0,37.94,28.29
2016,12,29,17,0,484.0,34.0,2.9,10.0,92.0,28.58,19.36
2016,12,29,17,15,242.0,25.0,2.85,9.5,54.0,20.51,9.23
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.0,0.75,7.5,1.0,0.79,0.0
2016,12,30,8,0,0.0,2.0,0.8,8.0,2.0,1.51,0.0
2016,12,30,8,15,0.0,4.5,0.85,8.0,4.5,3.4,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2016,12,30,8,45,0.0,9.0,1.0,8.5,9.0,6.82,0.34
2016,12,30,9,0,0.0,11.0,1.1,9.0,11.0,8.35,1.69
2016,12,30,9,15,0.0,13.5,1.35,9.5,13.5,10.26,3.36
2016,12,30,9,30,0.0,16.0,1.6,10.0,16.0,12.17,5.0
2016,12,30,9,45,3.0,81.5,1.85,10.5,83.0,65.72,51.45
2016,12,30,10,0,6.0,147.0,2.1,11.0,150.0,127.99,104.18
2016,12,30,10,15,3.0,120.5,2.2,11.0,122.0,98.63,78.95
2016,12,30,10,30,0.0,94.0,2.3,11.0,94.0,72.89,56.9
2016,12,30,10,45,25.0,158.5,2.4,11.5,172.0,153.46,125.03
2016,12,30,11,0,50.0,223.0,2.5,12.0,250.0,226.82,185.09
2016,12,30,11,15,33.5,215.5,2.55,11.5,234.0,203.76,165.65
2016,12,30,11,30,17.0,208.0,2.6,11.0,218.0,174.7,141.56
2016,12,30,11,45,21.0,218.5,2.7,11.0,230.5,182.89,148.18
2016,12,30,12,0,25.0,229.0,2.8,11.0,243.0,190.42,154.13
2016,12,30,12,15,80.5,255.0,2.85,11.0,302.5,236.16,190.85
2016,12,30,12,30,136.0,281.0,2.9,11.0,362.0,272.98,219.02
2016,12,30,12,45,78.0,252.5,2.95,11.0,299.0,217.16,173.89
2016,12,30,13,0,20.0,224.0,3.0,11.0,236.0,172.98,139.03
2016,12,30,13,15,10.0,183.0,3.0,10.5,189.0,139.2,111.68
2016,12,30,13,30,0.0,142.0,3.0,10.0,142.0,107.07,85.51
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,95.58,75.95
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,84.25,66.47
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,84.27,69.79
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,84.39,70.03
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,52.95,42.09
2016,12,30,15,0,0.0,26.0,3.1,10.0,26.0,19.84,12.34
2016,12,30,15,15,0.0,24.0,3.05,10.0,24.0,18.3,10.99
2016,12,30,15,30,0.0,22.0,3.0,10.0,22.0,16.76,9.62
2016,12,30,15,45,0.0,19.0,3.0,10.0,19.0,14.46,7.55
2016,12,30,16,0,0.0,16.0,3.0,10.0,16.0,12.16,5.46
2016,12,30,16,15,0.0,13.0,2.75,9.5,13.0,9.87,3.37
2016,12,30,16,30,0.0,10.0,2.5,9.0,10.0,7.58,1.26
2016,12,30,16,45,0.0,7.5,2.3,9.0,7.5,5.68,0.0
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,3.78,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,1.89,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
